Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,23,15,0,829.0,119.0,2.1,28.6,695.0,976.17,705.18
2018,4,23,15,15,815.5,115.0,2.1,28.6,651.5,973.85,705.29
2018,4,23,15,30,802.0,111.0,2.1,28.6,608.0,967.63,703.21
2018,4,23,15,45,783.5,106.0,2.25,27.85,559.0,951.41,698.45
2018,4,23,16,0,765.0,101.0,2.4,27.1,510.0,931.49,691.16
2018,4,23,16,15,742.5,96.0,2.45,26.35,460.5,911.14,682.45
2018,4,23,16,30,720.0,91.0,2.5,25.6,411.0,881.11,666.86
2018,4,23,16,45,678.0,84.5,2.55,24.85,355.0,826.82,633.85
2018,4,23,17,0,636.0,78.0,2.6,24.1,299.0,770.57,598.14
2018,4,23,17,15,583.0,72.0,2.45,22.9,248.5,702.9,552.03
2018,4,23,17,30,530.0,66.0,2.3,21.7,198.0,634.49,502.75
2018,4,23,17,45,445.0,56.5,2.2,20.45,149.0,532.23,424.89
2018,4,23,18,0,360.0,47.0,2.1,19.2,100.0,432.07,343.88
2018,4,23,18,15,239.0,33.0,2.0,18.4,62.5,302.05,225.72
2018,4,23,18,30,118.0,19.0,1.9,17.6,25.0,152.88,0.0
2018,4,23,18,45,59.0,9.5,1.8,16.8,12.5,53.9,0.0
2018,4,23,19,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2018,4,23,19,15,0.0,0.0,1.55,15.65,0.0,0.0,0.0
2018,4,23,19,30,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,4,23,19,45,0.0,0.0,1.3,14.95,0.0,0.0,0.0
2018,4,23,20,0,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,4,23,20,15,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,4,23,20,30,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,4,23,20,45,0.0,0.0,0.9,13.95,0.0,0.0,0.0
2018,4,23,21,0,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,4,23,21,15,0.0,0.0,0.75,13.65,0.0,0.0,0.0
2018,4,23,21,30,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,4,23,21,45,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,4,23,22,0,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,4,23,22,15,0.0,0.0,0.7,13.45,0.0,0.0,0.0
2018,4,23,22,30,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,4,23,22,45,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2018,4,23,23,0,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2018,4,23,23,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2018,4,23,23,30,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2018,4,23,23,45,0.0,0.0,0.65,13.55,0.0,0.0,0.0
2018,4,24,0,0,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,4,24,0,15,0.0,0.0,0.65,13.55,0.0,0.0,0.0
2018,4,24,0,30,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2018,4,24,0,45,0.0,0.0,0.6,13.45,0.0,0.0,0.0
2018,4,24,1,0,0.0,0.0,0.6,13.4,0.0,0.0,0.0
2018,4,24,1,15,0.0,0.0,0.6,13.35,0.0,0.0,0.0
2018,4,24,1,30,0.0,0.0,0.6,13.3,0.0,0.0,0.0
2018,4,24,1,45,0.0,0.0,0.6,13.25,0.0,0.0,0.0
2018,4,24,2,0,0.0,0.0,0.6,13.2,0.0,0.0,0.0
2018,4,24,2,15,0.0,0.0,0.6,13.15,0.0,0.0,0.0
2018,4,24,2,30,0.0,0.0,0.6,13.1,0.0,0.0,0.0
2018,4,24,2,45,0.0,0.0,0.6,13.05,0.0,0.0,0.0
2018,4,24,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,4,24,3,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2018,4,24,3,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2018,4,24,3,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2018,4,24,4,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2018,4,24,4,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2018,4,24,4,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2018,4,24,4,45,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2018,4,24,5,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2018,4,24,5,15,30.5,6.0,0.25,13.6,6.5,0.0,0.0
2018,4,24,5,30,61.0,12.0,0.2,14.2,13.0,9.44,0.0
2018,4,24,5,45,152.0,25.5,0.15,14.75,41.0,19.33,6.37
2018,4,24,6,0,243.0,39.0,0.1,15.3,69.0,29.56,19.73
2018,4,24,6,15,263.0,53.0,0.15,15.9,99.5,39.62,29.22
2018,4,24,6,30,283.0,67.0,0.2,16.5,130.0,49.35,38.09
2018,4,24,6,45,190.5,95.5,0.25,17.05,143.0,67.99,54.51
2018,4,24,7,0,98.0,124.0,0.3,17.6,156.0,86.18,70.17
2018,4,24,7,15,184.0,144.0,0.35,18.3,217.0,100.1,81.77
2018,4,24,7,30,270.0,164.0,0.4,19.0,278.0,110.68,90.28
2018,4,24,7,45,444.5,149.5,0.4,19.75,366.0,101.61,82.0
2018,4,24,8,0,619.0,135.0,0.4,20.5,454.0,96.23,76.97
2018,4,24,8,15,704.0,125.5,0.5,21.15,522.0,90.16,71.44
2018,4,24,8,30,789.0,116.0,0.6,21.8,590.0,92.14,72.71
2018,4,24,8,45,803.5,121.5,0.7,22.5,636.0,94.77,74.49
2018,4,24,9,0,818.0,127.0,0.8,23.2,682.0,97.21,76.1
2018,4,24,9,15,834.5,128.0,0.9,23.7,723.5,96.81,75.43
2018,4,24,9,30,851.0,129.0,1.0,24.2,765.0,96.42,74.8
2018,4,24,9,45,865.5,128.5,1.1,24.7,801.0,95.14,73.47
2018,4,24,10,0,880.0,128.0,1.2,25.2,837.0,153.93,89.06
2018,4,24,10,15,889.5,127.5,1.25,25.65,865.5,211.43,122.18
2018,4,24,10,30,899.0,127.0,1.3,26.1,894.0,269.85,165.73
2018,4,24,10,45,907.0,126.5,1.3,26.55,916.0,328.6,213.65
2018,4,24,11,0,915.0,126.0,1.3,27.0,938.0,387.69,262.86
2018,4,24,11,15,919.5,124.5,1.3,27.3,950.5,444.93,310.45
2018,4,24,11,30,924.0,123.0,1.3,27.6,963.0,501.61,356.43
2018,4,24,11,45,927.5,121.5,1.3,27.9,968.5,557.02,400.03
2018,4,24,12,0,931.0,120.0,1.3,28.2,974.0,611.3,441.34
2018,4,24,12,15,932.0,118.5,1.35,28.35,971.0,662.7,479.97
2018,4,24,12,30,933.0,117.0,1.4,28.5,968.0,712.21,516.27
2018,4,24,12,45,933.0,115.0,1.4,28.65,957.5,758.5,549.05
2018,4,24,13,0,933.0,113.0,1.4,28.8,947.0,802.3,579.4
2018,4,24,13,15,928.5,112.5,1.5,28.8,928.0,841.18,605.72
2018,4,24,13,30,924.0,112.0,1.6,28.8,909.0,876.91,630.02
2018,4,24,13,45,918.0,110.5,1.7,28.75,882.5,907.13,650.97
2018,4,24,14,0,912.0,109.0,1.8,28.7,856.0,933.79,669.82
2018,4,24,14,15,902.0,108.5,1.85,28.55,822.5,954.16,684.52
2018,4,24,14,30,892.0,108.0,1.9,28.4,789.0,970.72,697.04
2018,4,24,14,45,858.0,113.0,2.0,28.25,741.0,966.15,696.9
2018,4,24,15,0,824.0,118.0,2.1,28.1,693.0,970.92,703.08
2018,4,24,15,15,827.5,108.0,2.1,28.1,654.0,978.46,709.61
2018,4,24,15,30,831.0,98.0,2.1,28.1,615.0,982.07,713.76
2018,4,24,15,45,800.0,96.5,2.2,27.4,561.5,957.34,702.81
2018,4,24,16,0,769.0,95.0,2.3,26.7,508.0,928.9,689.42
2018,4,24,16,15,725.5,93.5,2.35,26.0,452.5,890.94,668.8
2018,4,24,16,30,682.0,92.0,2.4,25.3,397.0,844.56,641.84
2018,4,24,16,45,651.0,86.5,2.4,24.6,347.5,802.92,616.92
2018,4,24,17,0,620.0,81.0,2.4,23.9,298.0,759.13,589.33
2018,4,24,17,15,481.5,80.0,2.3,22.75,231.5,615.21,487.32
2018,4,24,17,30,343.0,79.0,2.2,21.6,165.0,468.35,377.77
2018,4,24,17,45,287.5,64.0,2.05,20.4,124.5,392.81,318.28
2018,4,24,18,0,232.0,49.0,1.9,19.2,84.0,319.4,256.54
2018,4,24,18,15,163.5,34.0,1.85,18.4,54.0,238.46,179.64
2018,4,24,18,30,95.0,19.0,1.8,17.6,24.0,134.78,0.0
2018,4,24,18,45,47.5,9.5,1.75,16.8,12.0,44.86,0.0
2018,4,24,19,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2018,4,24,19,15,0.0,0.0,1.65,15.65,0.0,0.0,0.0
2018,4,24,19,30,0.0,0.0,1.6,15.3,0.0,0.0,0.0
2018,4,24,19,45,0.0,0.0,1.5,14.95,0.0,0.0,0.0
2018,4,24,20,0,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,4,24,20,15,0.0,0.0,1.25,14.4,0.0,0.0,0.0
2018,4,24,20,30,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,4,24,20,45,0.0,0.0,0.95,14.05,0.0,0.0,0.0
2018,4,24,21,0,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,4,24,21,15,0.0,0.0,0.75,13.9,0.0,0.0,0.0
2018,4,24,21,30,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,4,24,21,45,0.0,0.0,0.65,13.9,0.0,0.0,0.0
2018,4,24,22,0,0.0,0.0,0.6,13.9,0.0,0.0,0.0
2018,4,24,22,15,0.0,0.0,0.6,13.9,0.0,0.0,0.0
2018,4,24,22,30,0.0,0.0,0.6,13.9,0.0,0.0,0.0
2018,4,24,22,45,0.0,0.0,0.55,13.9,0.0,0.0,0.0
2018,4,24,23,0,0.0,0.0,0.5,13.9,0.0,0.0,0.0
2018,4,24,23,15,0.0,0.0,0.5,13.95,0.0,0.0,0.0
2018,4,24,23,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2018,4,24,23,45,0.0,0.0,0.5,14.05,0.0,0.0,0.0
2018,4,25,0,0,0.0,0.0,0.5,14.1,0.0,0.0,0.0
2018,4,25,0,15,0.0,0.0,0.5,14.1,0.0,0.0,0.0
2018,4,25,0,30,0.0,0.0,0.5,14.1,0.0,0.0,0.0
2018,4,25,0,45,0.0,0.0,0.45,14.15,0.0,0.0,0.0
2018,4,25,1,0,0.0,0.0,0.4,14.2,0.0,0.0,0.0
2018,4,25,1,15,0.0,0.0,0.45,14.2,0.0,0.0,0.0
2018,4,25,1,30,0.0,0.0,0.5,14.2,0.0,0.0,0.0
2018,4,25,1,45,0.0,0.0,0.5,14.2,0.0,0.0,0.0
2018,4,25,2,0,0.0,0.0,0.5,14.2,0.0,0.0,0.0
2018,4,25,2,15,0.0,0.0,0.5,14.15,0.0,0.0,0.0
2018,4,25,2,30,0.0,0.0,0.5,14.1,0.0,0.0,0.0
2018,4,25,2,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2018,4,25,3,0,0.0,0.0,0.6,13.9,0.0,0.0,0.0
2018,4,25,3,15,0.0,0.0,0.65,13.75,0.0,0.0,0.0
2018,4,25,3,30,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,4,25,3,45,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,4,25,4,0,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,4,25,4,15,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,4,25,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,4,25,4,45,0.0,0.0,0.75,12.85,0.0,0.0,0.0
2018,4,25,5,0,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,4,25,5,15,39.5,7.0,0.85,13.05,8.0,0.0,0.0
2018,4,25,5,30,79.0,14.0,0.9,13.4,16.0,11.02,0.0
2018,4,25,5,45,178.5,26.5,1.0,13.75,45.0,20.15,8.0
2018,4,25,6,0,278.0,39.0,1.1,14.1,74.0,29.76,20.02
2018,4,25,6,15,265.5,48.0,1.15,14.65,94.5,36.16,26.29
2018,4,25,6,30,253.0,57.0,1.2,15.2,115.0,42.22,31.95
2018,4,25,6,45,128.0,79.0,1.25,15.75,108.5,56.84,44.97
2018,4,25,7,0,3.0,101.0,1.3,16.3,102.0,74.3,60.23
2018,4,25,7,15,23.5,129.5,1.3,17.1,139.5,91.57,74.95
2018,4,25,7,30,44.0,158.0,1.3,17.9,177.0,109.68,90.06
2018,4,25,7,45,68.5,169.5,1.3,18.7,203.0,118.06,96.58
2018,4,25,8,0,93.0,181.0,1.3,19.5,229.0,121.71,99.01
2018,4,25,8,15,371.5,166.5,1.25,20.25,386.5,107.2,86.15
2018,4,25,8,30,650.0,152.0,1.2,21.0,544.0,103.4,82.45
2018,4,25,8,45,737.5,134.0,1.2,21.7,611.0,92.83,73.14
2018,4,25,9,0,825.0,116.0,1.2,22.4,678.0,90.48,70.79
2018,4,25,9,15,838.0,118.0,1.25,23.1,718.5,90.83,70.71
2018,4,25,9,30,851.0,120.0,1.3,23.8,759.0,91.12,70.59
2018,4,25,9,45,861.0,122.0,1.3,24.45,793.5,101.41,78.71
2018,4,25,10,0,871.0,124.0,1.3,25.1,828.0,153.5,88.25
2018,4,25,10,15,878.0,125.5,1.35,25.65,856.0,210.98,122.2
2018,4,25,10,30,885.0,127.0,1.4,26.2,884.0,269.17,165.95
2018,4,25,10,45,873.0,137.5,1.45,26.75,899.0,327.78,214.5
2018,4,25,11,0,861.0,148.0,1.5,27.3,914.0,384.7,262.45
2018,4,25,11,15,860.0,151.0,1.55,27.6,925.5,439.76,308.42
2018,4,25,11,30,859.0,154.0,1.6,27.9,937.0,495.66,353.82
2018,4,25,11,45,879.5,142.5,1.6,28.2,948.0,548.71,395.65
2018,4,25,12,0,900.0,131.0,1.6,28.5,959.0,603.57,437.52
2018,4,25,12,15,864.5,152.0,1.65,28.6,945.0,647.33,470.82
2018,4,25,12,30,829.0,173.0,1.7,28.7,931.0,696.27,506.24
2018,4,25,12,45,794.0,189.0,1.7,28.8,908.0,730.51,530.62
2018,4,25,13,0,759.0,205.0,1.7,28.9,885.0,766.63,555.44
2018,4,25,13,15,816.0,170.0,1.75,28.85,887.5,814.7,590.43
2018,4,25,13,30,873.0,135.0,1.8,28.8,890.0,856.5,619.13
2018,4,25,13,45,863.5,135.0,1.8,28.8,863.0,883.95,637.19
2018,4,25,14,0,854.0,135.0,1.8,28.8,836.0,920.83,661.44
2018,4,25,14,15,842.5,134.0,1.9,28.55,802.5,938.98,675.46
2018,4,25,14,30,831.0,133.0,2.0,28.3,769.0,953.25,687.38
2018,4,25,14,45,815.5,131.5,2.1,28.1,729.5,959.24,694.07
2018,4,25,15,0,800.0,130.0,2.2,27.9,690.0,961.22,698.43
2018,4,25,15,15,783.0,126.5,2.2,27.9,645.5,955.61,696.48
2018,4,25,15,30,766.0,123.0,2.2,27.9,601.0,946.1,692.21
2018,4,25,15,45,740.5,120.0,2.5,27.0,552.0,932.94,690.98
2018,4,25,16,0,715.0,117.0,2.8,26.1,503.0,908.82,681.99
2018,4,25,16,15,682.0,112.5,2.95,25.25,451.0,871.98,662.54
2018,4,25,16,30,649.0,108.0,3.1,24.4,399.0,832.22,640.39
2018,4,25,16,45,605.5,101.5,3.25,23.5,346.0,776.95,606.27
2018,4,25,17,0,562.0,95.0,3.4,22.6,293.0,719.7,569.13
2018,4,25,17,15,508.0,86.0,3.35,21.45,242.5,647.88,518.8
2018,4,25,17,30,454.0,77.0,3.3,20.3,192.0,569.97,461.09
2018,4,25,17,45,371.0,65.0,3.3,19.1,144.5,470.81,383.54
2018,4,25,18,0,288.0,53.0,3.3,17.9,97.0,375.6,304.84
2018,4,25,18,15,177.0,37.0,3.2,17.1,60.5,255.19,195.78
2018,4,25,18,30,66.0,21.0,3.1,16.3,24.0,102.39,0.0
2018,4,25,18,45,33.0,10.5,3.05,15.5,12.0,34.24,0.0
2018,4,25,19,0,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,4,25,19,15,0.0,0.0,2.85,14.3,0.0,0.0,0.0
2018,4,25,19,30,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,4,25,19,45,0.0,0.0,2.6,13.55,0.0,0.0,0.0
2018,4,25,20,0,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,4,25,20,15,0.0,0.0,2.4,13.05,0.0,0.0,0.0
2018,4,25,20,30,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,4,25,20,45,0.0,0.0,2.2,12.75,0.0,0.0,0.0
2018,4,25,21,0,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,4,25,21,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,4,25,21,30,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,4,25,21,45,0.0,0.0,2.05,12.3,0.0,0.0,0.0
2018,4,25,22,0,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,4,25,22,15,0.0,0.0,2.05,12.15,0.0,0.0,0.0
2018,4,25,22,30,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,4,25,22,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2018,4,25,23,0,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,4,25,23,15,0.0,0.0,2.15,11.85,0.0,0.0,0.0
2018,4,25,23,30,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,4,25,23,45,0.0,0.0,2.0,11.75,0.0,0.0,0.0
2018,4,26,0,0,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,4,26,0,15,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,4,26,0,30,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,4,26,0,45,0.0,0.0,1.65,11.4,0.0,0.0,0.0
2018,4,26,1,0,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,4,26,1,15,0.0,0.0,1.45,11.15,0.0,0.0,0.0
2018,4,26,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,4,26,1,45,0.0,0.0,1.2,10.85,0.0,0.0,0.0
2018,4,26,2,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,4,26,2,15,0.0,0.0,1.1,10.65,0.0,0.0,0.0
2018,4,26,2,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,4,26,2,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,4,26,3,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,4,26,3,15,0.0,0.0,1.1,10.35,0.0,0.0,0.0
2018,4,26,3,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,4,26,3,45,0.0,0.0,1.05,10.2,0.0,0.0,0.0
2018,4,26,4,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,4,26,4,15,0.0,0.0,1.05,10.1,0.0,0.0,0.0
2018,4,26,4,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,4,26,4,45,0.0,0.0,1.15,10.1,0.0,0.0,0.0
2018,4,26,5,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,4,26,5,15,31.5,7.0,1.35,10.55,8.0,0.0,0.0
2018,4,26,5,30,63.0,14.0,1.5,11.0,16.0,11.02,0.0
2018,4,26,5,45,141.5,27.0,1.6,11.45,42.5,20.4,9.13
2018,4,26,6,0,220.0,40.0,1.7,11.9,69.0,30.17,20.65
2018,4,26,6,15,260.5,47.5,1.7,12.45,97.0,35.77,26.22
2018,4,26,6,30,301.0,55.0,1.7,13.0,125.0,41.32,31.45
2018,4,26,6,45,150.5,67.0,1.65,13.55,102.0,49.28,38.64
2018,4,26,7,0,0.0,79.0,1.6,14.1,79.0,59.68,47.81
2018,4,26,7,15,0.0,88.0,1.6,14.85,88.0,66.5,53.59
2018,4,26,7,30,0.0,97.0,1.6,15.6,97.0,73.28,59.2
2018,4,26,7,45,0.0,118.0,1.6,16.3,118.0,88.19,71.78
2018,4,26,8,0,0.0,139.0,1.6,17.0,139.0,102.89,83.96
2018,4,26,8,15,1.0,154.0,1.55,17.8,154.5,113.49,92.41
2018,4,26,8,30,2.0,169.0,1.5,18.6,170.0,124.01,100.67
2018,4,26,8,45,7.5,197.5,1.45,19.4,202.5,143.19,116.05
2018,4,26,9,0,13.0,226.0,1.4,20.2,235.0,161.98,130.83
2018,4,26,9,15,32.5,272.0,1.5,20.8,296.0,178.24,143.5
2018,4,26,9,30,52.0,318.0,1.6,21.4,357.0,202.4,162.43
2018,4,26,9,45,212.5,322.5,1.65,22.05,493.5,180.53,144.03
2018,4,26,10,0,373.0,327.0,1.7,22.7,630.0,217.42,153.57
2018,4,26,10,15,632.0,225.0,1.85,23.15,758.5,217.59,138.65
2018,4,26,10,30,891.0,123.0,2.0,23.6,887.0,270.4,169.01
2018,4,26,10,45,896.5,123.5,2.15,24.05,908.0,328.32,217.61
2018,4,26,11,0,902.0,124.0,2.3,24.5,929.0,386.33,267.33
2018,4,26,11,15,905.0,125.0,2.4,24.75,942.0,443.55,316.27
2018,4,26,11,30,908.0,126.0,2.5,25.0,955.0,500.2,363.71
2018,4,26,11,45,909.5,125.5,2.6,25.3,960.0,554.3,407.97
2018,4,26,12,0,911.0,125.0,2.7,25.6,965.0,607.16,450.03
2018,4,26,12,15,911.0,124.5,2.8,25.7,962.0,657.64,489.6
2018,4,26,12,30,911.0,124.0,2.9,25.8,959.0,706.27,526.89
2018,4,26,12,45,909.0,123.5,3.0,25.9,948.5,751.39,560.93
2018,4,26,13,0,907.0,123.0,3.1,26.0,938.0,794.02,592.61
2018,4,26,13,15,904.0,122.0,3.15,25.95,920.0,832.74,619.83
2018,4,26,13,30,901.0,121.0,3.2,25.9,902.0,868.47,644.75
2018,4,26,13,45,895.5,119.0,3.25,25.85,876.0,897.98,665.52
2018,4,26,14,0,890.0,117.0,3.3,25.8,850.0,924.02,684.07
2018,4,26,14,15,881.5,115.5,3.4,25.55,817.0,944.23,699.77
2018,4,26,14,30,873.0,114.0,3.5,25.3,784.0,960.72,713.21
2018,4,26,14,45,862.0,111.0,3.6,25.05,744.5,969.48,721.72
2018,4,26,15,0,851.0,108.0,3.7,24.8,705.0,987.56,736.75
2018,4,26,15,15,835.5,105.5,3.7,24.8,660.5,984.85,736.58
2018,4,26,15,30,820.0,103.0,3.7,24.8,616.0,978.23,734.11
2018,4,26,15,45,800.5,99.5,3.8,23.8,567.5,962.58,729.15
2018,4,26,16,0,781.0,96.0,3.9,22.8,519.0,943.28,721.65
2018,4,26,16,15,751.5,92.5,3.9,22.05,467.0,910.35,703.2
2018,4,26,16,30,722.0,89.0,3.9,21.3,415.0,881.4,687.22
2018,4,26,16,45,683.0,84.0,3.95,20.55,361.5,831.96,656.11
2018,4,26,17,0,644.0,79.0,4.0,19.8,308.0,780.5,622.36
2018,4,26,17,15,586.0,73.0,3.85,18.9,255.0,707.72,570.46
2018,4,26,17,30,528.0,67.0,3.7,18.0,202.0,634.45,515.65
2018,4,26,17,45,445.5,58.0,3.6,17.05,153.5,535.03,437.42
2018,4,26,18,0,363.0,49.0,3.5,16.1,105.0,437.5,356.39
2018,4,26,18,15,250.0,35.5,3.35,15.45,67.5,313.96,245.09
2018,4,26,18,30,137.0,22.0,3.2,14.8,30.0,177.41,0.0
2018,4,26,18,45,68.5,11.0,3.05,14.1,15.0,62.6,0.0
2018,4,26,19,0,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,4,26,19,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,4,26,19,30,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,4,26,19,45,0.0,0.0,2.35,12.25,0.0,0.0,0.0
2018,4,26,20,0,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,4,26,20,15,0.0,0.0,2.15,11.7,0.0,0.0,0.0
2018,4,26,20,30,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,4,26,20,45,0.0,0.0,2.0,11.25,0.0,0.0,0.0
2018,4,26,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,4,26,21,15,0.0,0.0,2.0,10.95,0.0,0.0,0.0
2018,4,26,21,30,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,4,26,21,45,0.0,0.0,2.15,10.8,0.0,0.0,0.0
2018,4,26,22,0,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,4,26,22,15,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,4,26,22,30,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,4,26,22,45,0.0,0.0,2.8,10.65,0.0,0.0,0.0
2018,4,26,23,0,0.0,0.0,3.0,10.6,0.0,0.0,0.0
2018,4,26,23,15,0.0,0.0,3.05,10.55,0.0,0.0,0.0
2018,4,26,23,30,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2018,4,26,23,45,0.0,0.0,3.15,10.45,0.0,0.0,0.0
2018,4,27,0,0,0.0,0.0,3.2,10.4,0.0,0.0,0.0
2018,4,27,0,15,0.0,0.0,3.0,10.2,0.0,0.0,0.0
2018,4,27,0,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2018,4,27,0,45,0.0,0.0,2.6,9.8,0.0,0.0,0.0
2018,4,27,1,0,0.0,0.0,2.4,9.6,0.0,0.0,0.0
2018,4,27,1,15,0.0,0.0,2.4,9.6,0.0,0.0,0.0
2018,4,27,1,30,0.0,0.0,2.4,9.6,0.0,0.0,0.0
2018,4,27,1,45,0.0,0.0,2.4,9.6,0.0,0.0,0.0
2018,4,27,2,0,0.0,0.0,2.4,9.6,0.0,0.0,0.0
2018,4,27,2,15,0.0,0.0,2.3,9.55,0.0,0.0,0.0
2018,4,27,2,30,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,4,27,2,45,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,4,27,3,0,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,4,27,3,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,4,27,3,30,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,4,27,3,45,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2018,4,27,4,0,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,4,27,4,15,0.0,0.0,1.85,9.55,0.0,0.0,0.0
2018,4,27,4,30,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,4,27,4,45,0.0,0.0,1.75,9.65,0.0,0.0,0.0
2018,4,27,5,0,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,4,27,5,15,36.5,8.5,1.8,10.0,10.0,0.0,0.0
2018,4,27,5,30,73.0,17.0,1.9,10.3,20.0,13.38,0.0
2018,4,27,5,45,187.0,33.0,2.0,10.6,54.5,24.89,13.21
2018,4,27,6,0,301.0,49.0,2.1,10.9,89.0,36.98,26.76
2018,4,27,6,15,396.0,59.5,2.15,11.5,137.0,45.17,34.71
2018,4,27,6,30,491.0,70.0,2.2,12.1,185.0,56.1,44.8
2018,4,27,6,45,563.0,76.0,2.3,12.65,240.0,60.46,48.77
2018,4,27,7,0,635.0,82.0,2.4,13.2,295.0,64.96,52.68
2018,4,27,7,15,678.5,87.0,2.5,13.95,349.5,68.39,55.44
2018,4,27,7,30,722.0,92.0,2.6,14.7,404.0,71.82,58.12
2018,4,27,7,45,754.5,95.0,2.7,15.5,457.5,73.69,59.37
2018,4,27,8,0,787.0,98.0,2.8,16.3,511.0,81.75,65.97
2018,4,27,8,15,810.0,101.5,2.85,16.9,562.0,83.8,67.34
2018,4,27,8,30,833.0,105.0,2.9,17.5,613.0,85.76,68.65
2018,4,27,8,45,850.5,107.0,2.95,18.1,659.5,86.55,68.95
2018,4,27,9,0,868.0,109.0,3.0,18.7,706.0,87.29,69.23
2018,4,27,9,15,880.0,111.5,3.1,19.1,747.0,97.7,77.75
2018,4,27,9,30,892.0,114.0,3.2,19.5,788.0,98.91,78.46
2018,4,27,9,45,902.0,115.0,3.25,19.95,823.0,99.18,78.39
2018,4,27,10,0,912.0,116.0,3.3,20.4,858.0,157.81,90.87
2018,4,27,10,15,918.5,117.5,3.35,20.7,886.5,217.4,128.36
2018,4,27,10,30,925.0,119.0,3.4,21.0,915.0,277.63,175.83
2018,4,27,10,45,928.0,120.0,3.45,21.3,934.5,337.02,226.81
2018,4,27,11,0,931.0,121.0,3.5,21.6,954.0,396.19,278.69
2018,4,27,11,15,933.0,122.5,3.55,21.8,967.0,454.86,329.85
2018,4,27,11,30,935.0,124.0,3.6,22.0,980.0,512.82,379.34
2018,4,27,11,45,935.0,124.5,3.65,22.15,984.5,568.19,425.65
2018,4,27,12,0,935.0,125.0,3.7,22.3,989.0,622.16,469.59
2018,4,27,12,15,932.0,126.5,3.75,22.35,985.0,673.41,510.5
2018,4,27,12,30,929.0,128.0,3.8,22.4,981.0,722.59,548.87
2018,4,27,12,45,923.5,129.0,3.85,22.45,968.5,767.31,583.2
2018,4,27,13,0,918.0,130.0,3.9,22.5,956.0,809.28,614.92
2018,4,27,13,15,913.5,128.5,3.95,22.45,936.5,846.99,642.13
2018,4,27,13,30,909.0,127.0,4.0,22.4,917.0,881.55,666.79
2018,4,27,13,45,902.0,126.5,4.0,22.35,890.5,911.55,688.1
2018,4,27,14,0,895.0,126.0,4.0,22.3,864.0,938.05,707.09
2018,4,27,14,15,886.0,124.0,4.05,22.1,830.5,957.67,722.21
2018,4,27,14,30,877.0,122.0,4.1,21.9,797.0,973.49,734.97
2018,4,27,14,45,865.5,119.0,4.15,21.75,757.0,995.59,752.1
2018,4,27,15,0,854.0,116.0,4.2,21.6,717.0,1000.39,757.58
2018,4,27,15,15,838.0,113.5,4.2,21.6,672.0,997.29,757.27
2018,4,27,15,30,822.0,111.0,4.2,21.6,627.0,990.23,754.46
2018,4,27,15,45,801.0,107.5,4.2,20.95,577.5,973.09,746.73
2018,4,27,16,0,780.0,104.0,4.2,20.3,528.0,952.22,736.44
2018,4,27,16,15,751.0,100.0,4.2,19.85,475.5,926.62,722.16
2018,4,27,16,30,722.0,96.0,4.2,19.4,423.0,891.14,700.55
2018,4,27,16,45,682.5,90.5,4.2,18.9,369.0,840.46,667.46
2018,4,27,17,0,643.0,85.0,4.2,18.4,315.0,787.68,631.71
2018,4,27,17,15,586.0,78.0,3.95,17.75,261.5,714.33,578.26
2018,4,27,17,30,529.0,71.0,3.7,17.1,208.0,640.35,521.99
2018,4,27,17,45,444.5,61.5,3.5,16.4,158.5,538.07,440.83
2018,4,27,18,0,360.0,52.0,3.3,15.7,109.0,437.15,356.73
2018,4,27,18,15,242.0,38.5,3.1,15.1,70.5,312.2,245.16
2018,4,27,18,30,124.0,25.0,2.9,14.5,32.0,173.6,25.04
2018,4,27,18,45,62.0,12.5,2.7,13.9,16.0,58.68,0.0
2018,4,27,19,0,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,4,27,19,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,4,27,19,30,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,4,27,19,45,0.0,0.0,2.25,12.4,0.0,0.0,0.0
2018,4,27,20,0,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,4,27,20,15,0.0,0.0,2.25,12.05,0.0,0.0,0.0
2018,4,27,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,4,27,20,45,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,4,27,21,0,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,4,27,21,15,0.0,0.0,2.35,11.75,0.0,0.0,0.0
2018,4,27,21,30,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,4,27,21,45,0.0,0.0,2.4,11.65,0.0,0.0,0.0
2018,4,27,22,0,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,4,27,22,15,0.0,0.0,2.25,11.55,0.0,0.0,0.0
2018,4,27,22,30,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,4,27,22,45,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,4,27,23,0,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,4,27,23,15,0.0,0.0,1.95,11.35,0.0,0.0,0.0
2018,4,27,23,30,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,4,27,23,45,0.0,0.0,2.05,11.4,0.0,0.0,0.0
2018,4,28,0,0,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,4,28,0,15,0.0,0.0,2.0,11.25,0.0,0.0,0.0
2018,4,28,0,30,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,4,28,0,45,0.0,0.0,1.75,10.9,0.0,0.0,0.0
2018,4,28,1,0,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,4,28,1,15,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,4,28,1,30,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,4,28,1,45,0.0,0.0,1.95,10.95,0.0,0.0,0.0
2018,4,28,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,4,28,2,15,0.0,0.0,2.1,10.95,0.0,0.0,0.0
2018,4,28,2,30,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,4,28,2,45,0.0,0.0,2.05,10.9,0.0,0.0,0.0
2018,4,28,3,0,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,4,28,3,15,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,4,28,3,30,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,4,28,3,45,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,4,28,4,0,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,4,28,4,15,0.0,0.0,2.05,10.95,0.0,0.0,0.0
2018,4,28,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,4,28,4,45,0.0,0.0,2.15,11.05,0.0,0.0,0.0
2018,4,28,5,0,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,4,28,5,15,40.5,9.0,2.3,11.3,10.5,0.0,0.0
2018,4,28,5,30,81.0,18.0,2.4,11.5,21.0,14.16,0.0
2018,4,28,5,45,195.5,33.5,2.55,11.7,56.5,25.29,14.04
2018,4,28,6,0,310.0,49.0,2.7,11.9,92.0,37.05,26.78
2018,4,28,6,15,401.0,59.5,2.85,12.35,139.5,45.22,34.67
2018,4,28,6,30,492.0,70.0,3.0,12.8,187.0,56.03,44.62
2018,4,28,6,45,555.0,77.0,3.15,13.25,240.0,61.06,49.18
2018,4,28,7,0,618.0,84.0,3.3,13.7,293.0,66.13,53.6
2018,4,28,7,15,662.0,89.0,3.35,14.2,347.0,69.47,56.34
2018,4,28,7,30,706.0,94.0,3.4,14.7,401.0,72.83,59.0
2018,4,28,7,45,738.5,97.0,3.45,15.2,454.0,74.62,60.25
2018,4,28,8,0,771.0,100.0,3.5,15.7,507.0,82.72,66.97
2018,4,28,8,15,793.0,104.0,3.5,16.2,557.0,85.01,68.58
2018,4,28,8,30,815.0,108.0,3.5,16.7,607.0,87.18,70.09
2018,4,28,8,45,686.5,144.5,3.5,17.15,586.5,97.18,78.31
2018,4,28,9,0,558.0,181.0,3.5,17.6,566.0,112.43,90.9
2018,4,28,9,15,583.0,194.0,3.5,18.0,617.0,117.57,94.86
2018,4,28,9,30,608.0,207.0,3.5,18.4,668.0,122.36,98.53
2018,4,28,9,45,520.5,246.0,3.45,18.75,653.0,142.37,114.91
2018,4,28,10,0,433.0,285.0,3.4,19.1,638.0,192.19,134.02
2018,4,28,10,15,513.0,278.0,3.45,19.4,710.5,235.49,160.21
2018,4,28,10,30,593.0,271.0,3.5,19.7,783.0,284.0,195.07
2018,4,28,10,45,652.0,253.5,3.55,20.0,828.5,333.56,234.65
2018,4,28,11,0,711.0,236.0,3.6,20.3,874.0,389.56,280.67
2018,4,28,11,15,712.0,234.5,3.65,20.45,881.0,438.7,323.21
2018,4,28,11,30,713.0,233.0,3.7,20.6,888.0,487.39,364.6
2018,4,28,11,45,802.0,189.5,3.75,20.75,929.5,550.02,415.17
2018,4,28,12,0,891.0,146.0,3.8,20.9,971.0,613.41,466.06
2018,4,28,12,15,907.0,137.0,3.9,21.0,974.5,667.15,509.04
2018,4,28,12,30,923.0,128.0,4.0,21.1,978.0,720.03,550.54
2018,4,28,12,45,919.5,129.0,4.05,21.15,967.0,765.8,585.84
2018,4,28,13,0,916.0,130.0,4.1,21.2,956.0,809.01,618.65
2018,4,28,13,15,914.0,128.0,4.2,21.15,938.0,848.11,647.19
2018,4,28,13,30,912.0,126.0,4.3,21.1,920.0,884.22,673.35
2018,4,28,13,45,908.0,122.5,4.4,21.05,893.5,914.06,695.16
2018,4,28,14,0,904.0,119.0,4.5,21.0,867.0,940.36,715.0
2018,4,28,14,15,891.5,119.0,4.6,20.8,832.0,958.67,729.93
2018,4,28,14,30,879.0,119.0,4.7,20.6,797.0,973.1,742.45
2018,4,28,14,45,875.5,113.5,4.75,20.4,760.0,986.65,754.19
2018,4,28,15,0,872.0,108.0,4.8,20.2,723.0,996.39,763.52
2018,4,28,15,15,857.0,105.0,4.8,20.2,678.0,1006.97,772.65
2018,4,28,15,30,842.0,102.0,4.8,20.2,633.0,1000.33,770.01
2018,4,28,15,45,823.0,99.0,4.75,19.5,584.0,985.79,763.79
2018,4,28,16,0,804.0,96.0,4.7,18.8,535.0,967.54,755.03
2018,4,28,16,15,779.0,91.0,4.65,18.35,482.5,937.21,736.87
2018,4,28,16,30,754.0,86.0,4.6,17.9,430.0,903.63,716.12
2018,4,28,16,45,718.5,81.5,4.55,17.45,376.5,864.39,690.72
2018,4,28,17,0,683.0,77.0,4.5,17.0,323.0,816.53,658.07
2018,4,28,17,15,631.5,71.0,4.3,16.4,269.5,749.32,608.89
2018,4,28,17,30,580.0,65.0,4.1,15.8,216.0,681.39,557.22
2018,4,28,17,45,461.0,58.0,3.9,15.25,161.0,549.64,452.74
2018,4,28,18,0,342.0,51.0,3.7,14.7,106.0,418.95,344.56
2018,4,28,18,15,254.0,37.5,3.5,14.2,70.0,319.76,253.92
2018,4,28,18,30,166.0,24.0,3.3,13.7,34.0,207.35,55.64
2018,4,28,18,45,83.0,12.0,3.1,13.25,17.0,74.85,0.0
2018,4,28,19,0,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,4,28,19,15,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,4,28,19,30,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,4,28,19,45,0.0,0.0,2.95,12.2,0.0,0.0,0.0
2018,4,28,20,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,4,28,20,15,0.0,0.0,3.05,11.9,0.0,0.0,0.0
2018,4,28,20,30,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,4,28,20,45,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,4,28,21,0,0.0,0.0,3.3,11.6,0.0,0.0,0.0
2018,4,28,21,15,0.0,0.0,3.3,11.55,0.0,0.0,0.0
2018,4,28,21,30,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,4,28,21,45,0.0,0.0,3.3,11.45,0.0,0.0,0.0
2018,4,28,22,0,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,4,28,22,15,0.0,0.0,3.3,11.35,0.0,0.0,0.0
2018,4,28,22,30,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,4,28,22,45,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,4,28,23,0,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,4,28,23,15,0.0,0.0,3.15,11.2,0.0,0.0,0.0
2018,4,28,23,30,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,4,28,23,45,0.0,0.0,2.9,10.95,0.0,0.0,0.0
2018,4,29,0,0,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,4,29,0,15,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,4,29,0,30,0.0,0.0,3.0,10.8,0.0,0.0,0.0
2018,4,29,0,45,0.0,0.0,3.1,10.85,0.0,0.0,0.0
2018,4,29,1,0,0.0,0.0,3.2,10.9,0.0,0.0,0.0
2018,4,29,1,15,0.0,0.0,3.15,10.85,0.0,0.0,0.0
2018,4,29,1,30,0.0,0.0,3.1,10.8,0.0,0.0,0.0
2018,4,29,1,45,0.0,0.0,3.05,10.8,0.0,0.0,0.0
2018,4,29,2,0,0.0,0.0,3.0,10.8,0.0,0.0,0.0
2018,4,29,2,15,0.0,0.0,2.85,10.7,0.0,0.0,0.0
2018,4,29,2,30,0.0,0.0,2.7,10.6,0.0,0.0,0.0
2018,4,29,2,45,0.0,0.0,2.5,10.55,0.0,0.0,0.0
2018,4,29,3,0,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,4,29,3,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,4,29,3,30,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,4,29,3,45,0.0,0.0,2.25,10.45,0.0,0.0,0.0
2018,4,29,4,0,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,4,29,4,15,0.0,0.0,2.2,10.45,0.0,0.0,0.0
2018,4,29,4,30,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,4,29,4,45,0.0,0.0,2.2,10.55,0.0,0.0,0.0
2018,4,29,5,0,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,4,29,5,15,2.0,4.0,2.45,10.85,4.0,3.15,0.0
2018,4,29,5,30,4.0,8.0,2.7,11.1,8.0,6.29,0.0
2018,4,29,5,45,6.0,20.5,2.9,11.4,21.0,16.03,7.15
2018,4,29,6,0,8.0,33.0,3.1,11.7,34.0,25.28,16.56
2018,4,29,6,15,4.0,50.0,3.25,12.1,50.5,37.76,28.1
2018,4,29,6,30,0.0,67.0,3.4,12.5,67.0,50.09,39.39
2018,4,29,6,45,0.0,79.0,3.5,12.9,79.0,59.05,47.47
2018,4,29,7,0,0.0,91.0,3.6,13.3,91.0,67.97,55.32
2018,4,29,7,15,0.0,107.5,3.65,13.65,107.5,79.82,65.62
2018,4,29,7,30,0.0,124.0,3.7,14.0,124.0,91.57,75.67
2018,4,29,7,45,3.5,127.5,3.75,14.4,129.5,94.76,78.07
2018,4,29,8,0,7.0,131.0,3.8,14.8,135.0,97.84,80.35
2018,4,29,8,15,18.5,176.0,3.8,15.15,187.0,128.31,106.26
2018,4,29,8,30,30.0,221.0,3.8,15.5,239.0,149.24,123.63
2018,4,29,8,45,62.0,266.0,3.85,15.8,307.5,174.7,144.66
2018,4,29,9,0,94.0,311.0,3.9,16.1,376.0,198.78,164.28
2018,4,29,9,15,82.5,325.0,3.95,16.3,384.5,206.11,169.84
2018,4,29,9,30,71.0,339.0,4.0,16.5,393.0,213.12,175.17
2018,4,29,9,45,95.0,364.0,4.05,16.65,439.5,227.1,186.29
2018,4,29,10,0,119.0,389.0,4.1,16.8,486.0,239.85,183.54
2018,4,29,10,15,110.5,398.5,4.2,17.0,491.0,259.32,197.8
2018,4,29,10,30,102.0,408.0,4.3,17.2,496.0,290.07,222.01
2018,4,29,10,45,100.5,414.5,4.35,17.4,503.0,306.75,235.29
2018,4,29,11,0,99.0,421.0,4.4,17.6,510.0,323.3,248.62
2018,4,29,11,15,115.5,424.5,4.45,17.65,529.5,338.61,260.84
2018,4,29,11,30,132.0,428.0,4.5,17.7,549.0,364.42,281.32
2018,4,29,11,45,183.0,440.0,4.6,17.8,609.0,415.36,320.91
2018,4,29,12,0,234.0,452.0,4.7,17.9,669.0,472.28,365.11
2018,4,29,12,15,248.5,444.5,4.7,17.9,674.5,500.32,387.4
2018,4,29,12,30,263.0,437.0,4.7,17.9,680.0,529.38,410.44
2018,4,29,12,45,286.5,428.0,4.7,17.95,689.5,563.82,437.43
2018,4,29,13,0,310.0,419.0,4.7,18.0,699.0,598.9,464.77
2018,4,29,13,15,545.5,300.5,4.7,18.1,781.5,720.96,560.59
2018,4,29,13,30,781.0,182.0,4.7,18.2,864.0,838.38,651.53
2018,4,29,13,45,762.0,182.5,4.65,18.25,831.5,856.49,664.13
2018,4,29,14,0,743.0,183.0,4.6,18.3,799.0,879.33,680.68
2018,4,29,14,15,780.5,160.0,4.55,18.3,784.5,910.85,703.52
2018,4,29,14,30,818.0,137.0,4.5,18.3,770.0,948.12,730.33
2018,4,29,14,45,683.0,179.5,4.5,18.25,690.0,892.38,692.3
2018,4,29,15,0,548.0,222.0,4.5,18.2,610.0,811.09,634.54
2018,4,29,15,15,452.5,238.0,4.5,18.2,545.0,746.07,587.16
2018,4,29,15,30,357.0,254.0,4.5,18.2,480.0,653.52,518.69
2018,4,29,15,45,451.5,207.0,4.45,17.8,469.5,729.45,580.67
2018,4,29,16,0,546.0,160.0,4.4,17.4,459.0,776.88,620.2
2018,4,29,16,15,505.5,152.5,4.35,17.05,408.5,730.11,587.54
2018,4,29,16,30,465.0,145.0,4.3,16.7,358.0,681.45,553.4
2018,4,29,16,45,425.0,131.5,4.3,16.4,308.0,624.29,511.91
2018,4,29,17,0,385.0,118.0,4.3,16.1,258.0,566.07,468.24
2018,4,29,17,15,419.0,97.0,4.1,15.65,226.5,568.65,471.65
2018,4,29,17,30,453.0,76.0,3.9,15.2,195.0,574.44,475.88
2018,4,29,17,45,411.5,64.5,3.75,14.75,154.0,506.25,419.71
2018,4,29,18,0,370.0,53.0,3.6,14.3,113.0,446.93,367.79
2018,4,29,18,15,258.0,39.5,3.45,13.9,74.0,326.3,260.42
2018,4,29,18,30,146.0,26.0,3.3,13.5,35.0,195.86,70.82
2018,4,29,18,45,73.0,13.0,3.15,13.1,17.5,67.77,0.0
2018,4,29,19,0,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,4,29,19,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,4,29,19,30,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,4,29,19,45,0.0,0.0,3.05,12.1,0.0,0.0,0.0
2018,4,29,20,0,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,4,29,20,15,0.0,0.0,2.95,11.75,0.0,0.0,0.0
2018,4,29,20,30,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,4,29,20,45,0.0,0.0,2.7,11.45,0.0,0.0,0.0
2018,4,29,21,0,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,4,29,21,15,0.0,0.0,2.65,11.25,0.0,0.0,0.0
2018,4,29,21,30,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,4,29,21,45,0.0,0.0,2.7,11.15,0.0,0.0,0.0
2018,4,29,22,0,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,4,29,22,15,0.0,0.0,2.65,11.05,0.0,0.0,0.0
2018,4,29,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,4,29,22,45,0.0,0.0,2.55,10.95,0.0,0.0,0.0
2018,4,29,23,0,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,4,29,23,15,0.0,0.0,2.45,10.85,0.0,0.0,0.0
2018,4,29,23,30,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,4,29,23,45,0.0,0.0,2.4,10.75,0.0,0.0,0.0
2018,4,30,0,0,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,4,30,0,15,0.0,0.0,2.4,10.65,0.0,0.0,0.0
2018,4,30,0,30,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,4,30,0,45,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,4,30,1,0,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,4,30,1,15,0.0,0.0,2.4,10.55,0.0,0.0,0.0
2018,4,30,1,30,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,4,30,1,45,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,4,30,2,0,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,4,30,2,15,0.0,0.0,2.4,10.45,0.0,0.0,0.0
2018,4,30,2,30,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,4,30,2,45,0.0,0.0,2.4,10.35,0.0,0.0,0.0
2018,4,30,3,0,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,4,30,3,15,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,4,30,3,30,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,4,30,3,45,0.0,0.0,2.4,10.25,0.0,0.0,0.0
2018,4,30,4,0,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,4,30,4,15,0.0,0.0,2.4,10.25,0.0,0.0,0.0
2018,4,30,4,30,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,4,30,4,45,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,4,30,5,0,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,4,30,5,15,0.0,1.5,2.4,10.55,1.5,1.18,0.0
2018,4,30,5,30,0.0,3.0,2.4,10.8,3.0,2.27,0.0
2018,4,30,5,45,0.0,7.5,2.4,11.0,7.5,5.68,0.0
2018,4,30,6,0,0.0,12.0,2.4,11.2,12.0,9.1,2.39
2018,4,30,6,15,33.5,28.0,2.35,11.6,36.0,22.14,14.23
2018,4,30,6,30,67.0,44.0,2.3,12.0,60.0,34.19,25.23
2018,4,30,6,45,35.5,42.5,2.25,12.4,51.0,32.92,24.12
2018,4,30,7,0,4.0,41.0,2.2,12.8,42.0,31.37,22.67
2018,4,30,7,15,4.0,53.5,2.15,13.3,55.0,41.02,31.2
2018,4,30,7,30,4.0,66.0,2.1,13.8,68.0,50.69,39.62
2018,4,30,7,45,17.0,120.0,2.0,14.25,129.0,90.06,73.98
2018,4,30,8,0,30.0,174.0,1.9,14.7,190.0,121.26,100.54
2018,4,30,8,15,35.5,200.5,1.9,15.1,221.0,137.3,113.71
2018,4,30,8,30,41.0,227.0,1.9,15.5,252.0,152.84,126.33
2018,4,30,8,45,58.5,259.0,1.9,15.95,298.0,171.09,141.05
2018,4,30,9,0,76.0,291.0,1.9,16.4,344.0,188.67,155.04
2018,4,30,9,15,101.5,323.5,2.0,16.8,398.5,206.07,168.8
2018,4,30,9,30,127.0,356.0,2.1,17.2,453.0,208.56,170.24
2018,4,30,9,45,164.0,365.0,2.15,17.65,496.0,215.61,175.41
2018,4,30,10,0,201.0,374.0,2.2,18.1,539.0,241.96,180.53
2018,4,30,10,15,404.5,324.5,2.4,18.5,670.5,244.75,171.92
2018,4,30,10,30,608.0,275.0,2.6,18.9,802.0,292.31,201.1
2018,4,30,10,45,617.5,278.0,2.75,19.35,824.0,341.14,241.73
2018,4,30,11,0,627.0,281.0,2.9,19.8,846.0,391.27,283.99
2018,4,30,11,15,565.5,310.0,3.15,19.9,825.0,434.92,322.77
2018,4,30,11,30,504.0,339.0,3.4,20.0,804.0,467.87,352.07
2018,4,30,11,45,516.0,330.0,3.65,20.1,808.0,507.2,384.71
2018,4,30,12,0,528.0,321.0,3.9,20.2,812.0,546.62,416.93
2018,4,30,12,15,627.0,277.5,4.05,20.1,858.5,611.86,468.54
2018,4,30,12,30,726.0,234.0,4.2,20.0,905.0,686.38,526.59
2018,4,30,12,45,796.5,196.0,4.4,19.85,924.5,743.55,572.09
2018,4,30,13,0,867.0,158.0,4.6,19.7,944.0,807.78,622.69
2018,4,30,13,15,864.0,156.0,4.7,19.5,925.5,845.83,652.44
2018,4,30,13,30,861.0,154.0,4.8,19.3,907.0,880.83,678.8
2018,4,30,13,45,855.5,151.5,4.85,19.15,881.0,909.97,700.67
2018,4,30,14,0,850.0,149.0,4.9,19.0,855.0,935.59,720.21
2018,4,30,14,15,841.5,146.0,4.95,18.7,822.0,954.32,735.53
2018,4,30,14,30,833.0,143.0,5.0,18.4,789.0,969.23,748.4
2018,4,30,14,45,821.5,140.0,5.05,18.1,750.5,977.39,756.76
2018,4,30,15,0,810.0,137.0,5.1,17.8,712.0,981.61,762.61
2018,4,30,15,15,793.5,133.0,5.1,17.8,667.0,975.87,760.35
2018,4,30,15,30,777.0,129.0,5.1,17.8,622.0,966.2,755.51
2018,4,30,15,45,754.0,125.0,5.0,17.05,573.0,954.82,751.05
2018,4,30,16,0,731.0,121.0,4.9,16.3,524.0,931.79,738.23
2018,4,30,16,15,700.5,117.0,4.8,15.8,472.5,897.82,716.67
2018,4,30,16,30,670.0,113.0,4.7,15.3,421.0,860.83,692.61
2018,4,30,16,45,629.5,106.5,4.65,14.85,368.0,808.09,656.39
2018,4,30,17,0,589.0,100.0,4.6,14.4,315.0,753.19,617.49
2018,4,30,17,15,532.0,92.0,4.45,13.9,262.5,678.79,561.57
2018,4,30,17,30,475.0,84.0,4.3,13.4,210.0,599.54,499.6
2018,4,30,17,45,395.0,72.0,4.15,12.95,161.0,502.43,420.33
2018,4,30,18,0,315.0,60.0,4.0,12.5,112.0,408.87,340.53
2018,4,30,18,15,212.0,44.5,3.9,12.15,74.0,295.1,237.88
2018,4,30,18,30,109.0,29.0,3.8,11.8,36.0,159.21,69.49
2018,4,30,18,45,55.5,15.0,3.7,11.5,18.5,55.57,0.0
2018,4,30,19,0,2.0,1.0,3.6,11.2,1.0,0.0,0.0
2018,4,30,19,15,1.0,0.5,3.5,11.0,0.5,0.0,0.0
2018,4,30,19,30,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,4,30,19,45,0.0,0.0,3.3,10.65,0.0,0.0,0.0
2018,4,30,20,0,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2018,4,30,20,15,0.0,0.0,3.15,10.45,0.0,0.0,0.0
2018,4,30,20,30,0.0,0.0,3.1,10.4,0.0,0.0,0.0
2018,4,30,20,45,0.0,0.0,3.1,10.3,0.0,0.0,0.0
2018,4,30,21,0,0.0,0.0,3.1,10.2,0.0,0.0,0.0
2018,4,30,21,15,0.0,0.0,3.05,10.2,0.0,0.0,0.0
2018,4,30,21,30,0.0,0.0,3.0,10.2,0.0,0.0,0.0
2018,4,30,21,45,0.0,0.0,3.0,10.15,0.0,0.0,0.0
2018,4,30,22,0,0.0,0.0,3.0,10.1,0.0,0.0,0.0
2018,4,30,22,15,0.0,0.0,2.9,10.05,0.0,0.0,0.0
2018,4,30,22,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2018,4,30,22,45,0.0,0.0,2.75,9.95,0.0,0.0,0.0
2018,4,30,23,0,0.0,0.0,2.7,9.9,0.0,0.0,0.0
2018,4,30,23,15,0.0,0.0,2.65,9.85,0.0,0.0,0.0
2018,4,30,23,30,0.0,0.0,2.6,9.8,0.0,0.0,0.0
2018,4,30,23,45,0.0,0.0,2.55,9.75,0.0,0.0,0.0
2018,5,1,0,0,0.0,0.0,2.5,9.7,0.0,0.0,0.0
2018,5,1,0,15,0.0,0.0,2.45,9.7,0.0,0.0,0.0
2018,5,1,0,30,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,5,1,0,45,0.0,0.0,2.35,9.65,0.0,0.0,0.0
2018,5,1,1,0,0.0,0.0,2.3,9.6,0.0,0.0,0.0
2018,5,1,1,15,0.0,0.0,2.25,9.55,0.0,0.0,0.0
2018,5,1,1,30,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,5,1,1,45,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2018,5,1,2,0,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,5,1,2,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2018,5,1,2,30,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,5,1,2,45,0.0,0.0,2.3,9.55,0.0,0.0,0.0
2018,5,1,3,0,0.0,0.0,2.4,9.6,0.0,0.0,0.0
2018,5,1,3,15,0.0,0.0,2.45,9.6,0.0,0.0,0.0
2018,5,1,3,30,0.0,0.0,2.5,9.6,0.0,0.0,0.0
2018,5,1,3,45,0.0,0.0,2.55,9.6,0.0,0.0,0.0
2018,5,1,4,0,0.0,0.0,2.6,9.6,0.0,0.0,0.0
2018,5,1,4,15,0.0,0.0,2.6,9.65,0.0,0.0,0.0
2018,5,1,4,30,0.0,0.0,2.6,9.7,0.0,0.0,0.0
2018,5,1,4,45,0.0,0.0,2.6,9.75,0.0,0.0,0.0
2018,5,1,5,0,0.0,0.0,2.6,9.8,0.0,0.0,0.0
2018,5,1,5,15,34.0,11.0,2.65,10.0,12.5,8.65,0.0
2018,5,1,5,30,68.0,22.0,2.7,10.2,25.0,16.38,0.0
2018,5,1,5,45,159.5,39.5,2.75,10.4,59.5,29.23,18.54
2018,5,1,6,0,251.0,57.0,2.8,10.6,94.0,42.31,31.76
2018,5,1,6,15,329.5,70.0,2.8,10.95,139.5,51.87,40.91
2018,5,1,6,30,408.0,83.0,2.8,11.3,185.0,61.37,49.73
2018,5,1,6,45,311.5,99.5,2.75,11.6,188.0,70.86,58.31
2018,5,1,7,0,215.0,116.0,2.7,11.9,191.0,81.38,67.58
2018,5,1,7,15,108.0,99.5,2.55,12.25,137.0,72.82,59.71
2018,5,1,7,30,1.0,83.0,2.4,12.6,83.0,63.64,51.3
2018,5,1,7,45,13.0,101.5,2.3,12.95,108.0,77.31,63.11
2018,5,1,8,0,25.0,120.0,2.2,13.3,133.0,88.02,72.17
2018,5,1,8,15,21.5,134.5,2.05,13.85,146.5,97.48,79.96
2018,5,1,8,30,18.0,149.0,1.9,14.4,160.0,106.72,87.48
2018,5,1,8,45,98.5,231.5,1.8,14.95,299.5,149.45,123.39
2018,5,1,9,0,179.0,314.0,1.7,15.5,439.0,191.9,158.2
2018,5,1,9,15,190.0,336.0,1.7,16.15,475.5,202.09,165.73
2018,5,1,9,30,201.0,358.0,1.7,16.8,512.0,211.81,172.91
2018,5,1,9,45,283.5,355.5,1.75,17.5,583.0,201.4,153.86
2018,5,1,10,0,366.0,353.0,1.8,18.2,654.0,234.8,168.65
2018,5,1,10,15,457.5,325.0,1.9,18.6,714.0,254.75,176.98
2018,5,1,10,30,549.0,297.0,2.0,19.0,774.0,296.87,206.39
2018,5,1,10,45,628.5,262.5,2.1,19.4,820.5,336.36,237.15
2018,5,1,11,0,708.0,228.0,2.2,19.8,867.0,387.93,278.87
2018,5,1,11,15,796.0,185.0,2.3,20.0,913.0,446.47,326.67
2018,5,1,11,30,884.0,142.0,2.4,20.2,959.0,507.58,376.66
2018,5,1,11,45,885.0,142.5,2.5,20.4,964.0,560.72,420.72
2018,5,1,12,0,886.0,143.0,2.6,20.6,969.0,612.72,462.72
2018,5,1,12,15,883.0,144.5,2.75,20.7,965.0,661.59,501.72
2018,5,1,12,30,880.0,146.0,2.9,20.8,961.0,708.52,538.44
2018,5,1,12,45,875.0,147.0,3.0,20.85,949.5,751.5,571.5
2018,5,1,13,0,870.0,148.0,3.1,20.9,938.0,791.92,602.17
2018,5,1,13,15,857.0,151.0,3.15,20.95,916.0,836.75,634.46
2018,5,1,13,30,844.0,154.0,3.2,21.0,894.0,867.54,656.13
2018,5,1,13,45,838.0,151.0,3.3,21.0,867.5,895.11,676.17
2018,5,1,14,0,832.0,148.0,3.4,21.0,841.0,919.15,693.93
2018,5,1,14,15,832.0,142.0,3.4,20.85,812.0,942.16,710.88
2018,5,1,14,30,832.0,136.0,3.4,20.7,783.0,961.65,725.6
2018,5,1,14,45,820.0,133.0,3.45,20.6,744.0,969.1,732.53
2018,5,1,15,0,808.0,130.0,3.5,20.5,705.0,972.64,737.1
2018,5,1,15,15,791.5,126.5,3.5,20.5,660.5,967.27,735.17
2018,5,1,15,30,775.0,123.0,3.5,20.5,616.0,958.04,730.82
2018,5,1,15,45,720.5,127.0,3.55,20.05,557.5,923.45,710.58
2018,5,1,16,0,666.0,131.0,3.6,19.6,499.0,877.82,682.43
2018,5,1,16,15,657.5,119.5,3.65,19.2,453.5,857.34,671.68
2018,5,1,16,30,649.0,108.0,3.7,18.8,408.0,833.68,658.22
2018,5,1,16,45,623.5,101.0,3.7,18.45,360.5,795.63,633.5
2018,5,1,17,0,598.0,94.0,3.7,18.1,313.0,755.25,606.32
2018,5,1,17,15,545.5,86.0,3.5,17.5,261.5,685.43,555.48
2018,5,1,17,30,493.0,78.0,3.3,16.9,210.0,614.84,502.0
2018,5,1,17,45,416.5,67.5,3.15,16.3,162.0,515.08,423.09
2018,5,1,18,0,340.0,57.0,3.0,15.7,114.0,425.99,348.98
2018,5,1,18,15,234.5,42.5,2.9,15.1,75.5,310.2,247.76
2018,5,1,18,30,129.0,28.0,2.8,14.5,37.0,187.9,93.34
2018,5,1,18,45,66.0,14.5,2.7,13.9,19.0,63.47,0.0
2018,5,1,19,0,3.0,1.0,2.6,13.3,1.0,0.0,0.0
2018,5,1,19,15,1.5,0.5,2.6,13.05,0.5,0.0,0.0
2018,5,1,19,30,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,5,1,19,45,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2018,5,1,20,0,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,5,1,20,15,0.0,0.0,2.6,12.05,0.0,0.0,0.0
2018,5,1,20,30,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,5,1,20,45,0.0,0.0,2.4,11.75,0.0,0.0,0.0
2018,5,1,21,0,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,5,1,21,15,0.0,0.0,2.25,11.55,0.0,0.0,0.0
2018,5,1,21,30,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,5,1,21,45,0.0,0.0,2.15,11.4,0.0,0.0,0.0
2018,5,1,22,0,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,5,1,22,15,0.0,0.0,1.95,11.25,0.0,0.0,0.0
2018,5,1,22,30,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,5,1,22,45,0.0,0.0,1.65,11.1,0.0,0.0,0.0
2018,5,1,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,5,1,23,15,0.0,0.0,1.45,10.9,0.0,0.0,0.0
2018,5,1,23,30,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,5,1,23,45,0.0,0.0,1.35,10.7,0.0,0.0,0.0
2018,5,2,0,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,5,2,0,15,0.0,0.0,1.35,10.55,0.0,0.0,0.0
2018,5,2,0,30,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,5,2,0,45,0.0,0.0,1.45,10.45,0.0,0.0,0.0
2018,5,2,1,0,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,5,2,1,15,0.0,0.0,1.65,10.4,0.0,0.0,0.0
2018,5,2,1,30,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,5,2,1,45,0.0,0.0,1.95,10.4,0.0,0.0,0.0
2018,5,2,2,0,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,5,2,2,15,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,5,2,2,30,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,5,2,2,45,0.0,0.0,2.15,10.4,0.0,0.0,0.0
2018,5,2,3,0,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,5,2,3,15,0.0,0.0,2.2,10.35,0.0,0.0,0.0
2018,5,2,3,30,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,5,2,3,45,0.0,0.0,2.2,10.25,0.0,0.0,0.0
2018,5,2,4,0,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,5,2,4,15,0.0,0.0,2.15,10.2,0.0,0.0,0.0
2018,5,2,4,30,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,5,2,4,45,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,5,2,5,0,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,5,2,5,15,2.0,3.0,2.05,10.35,3.0,2.36,0.0
2018,5,2,5,30,4.0,6.0,2.0,10.5,6.0,4.7,0.0
2018,5,2,5,45,2.0,9.5,1.95,10.65,9.5,7.21,0.38
2018,5,2,6,0,0.0,13.0,1.9,10.8,13.0,9.86,3.11
2018,5,2,6,15,0.0,21.0,1.8,11.2,21.0,15.97,8.75
2018,5,2,6,30,0.0,29.0,1.7,11.6,29.0,22.09,14.38
2018,5,2,6,45,0.0,53.5,1.6,11.95,53.5,40.95,31.43
2018,5,2,7,0,0.0,78.0,1.5,12.3,78.0,59.24,47.75
2018,5,2,7,15,0.5,106.0,1.35,13.0,106.0,78.99,65.0
2018,5,2,7,30,1.0,134.0,1.2,13.7,134.0,98.28,81.48
2018,5,2,7,45,28.0,172.0,1.05,14.4,187.0,119.22,99.03
2018,5,2,8,0,55.0,210.0,0.9,15.1,240.0,141.97,117.73
2018,5,2,8,15,183.5,232.0,0.85,15.95,344.5,151.57,124.96
2018,5,2,8,30,312.0,254.0,0.8,16.8,449.0,157.85,129.34
2018,5,2,8,45,557.5,191.5,0.7,17.65,570.5,121.86,98.47
2018,5,2,9,0,803.0,129.0,0.6,18.5,692.0,97.07,77.21
2018,5,2,9,15,833.0,124.5,0.6,19.25,737.5,93.76,74.09
2018,5,2,9,30,863.0,120.0,0.6,20.0,783.0,100.79,79.56
2018,5,2,9,45,876.5,119.0,0.55,20.8,818.0,111.37,74.95
2018,5,2,10,0,890.0,118.0,0.5,21.6,853.0,167.51,95.14
2018,5,2,10,15,896.5,119.5,0.65,22.15,880.5,225.4,132.92
2018,5,2,10,30,903.0,121.0,0.8,22.7,908.0,283.91,178.76
2018,5,2,10,45,908.5,121.5,0.9,23.2,928.5,341.99,227.25
2018,5,2,11,0,914.0,122.0,1.0,23.7,949.0,400.14,276.34
2018,5,2,11,15,917.0,122.0,1.2,23.95,961.5,456.84,324.46
2018,5,2,11,30,920.0,122.0,1.4,24.2,974.0,512.91,371.09
2018,5,2,11,45,922.0,121.5,1.65,24.45,979.0,567.28,415.59
2018,5,2,12,0,924.0,121.0,1.9,24.7,984.0,620.46,458.1
2018,5,2,12,15,924.5,120.0,2.05,24.8,981.0,670.92,497.42
2018,5,2,12,30,925.0,119.0,2.2,24.9,978.0,719.53,534.57
2018,5,2,12,45,924.0,117.5,2.4,24.95,967.0,764.58,568.96
2018,5,2,13,0,923.0,116.0,2.6,25.0,956.0,807.11,600.81
2018,5,2,13,15,918.0,116.0,2.7,24.95,937.0,845.06,627.38
2018,5,2,13,30,913.0,116.0,2.8,24.9,918.0,879.89,651.9
2018,5,2,13,45,906.0,115.5,2.95,24.8,891.5,909.29,673.33
2018,5,2,14,0,899.0,115.0,3.1,24.7,865.0,935.19,692.6
2018,5,2,14,15,890.5,113.5,3.2,24.5,832.0,955.14,708.0
2018,5,2,14,30,882.0,112.0,3.3,24.3,799.0,971.36,721.15
2018,5,2,14,45,870.5,109.5,3.35,24.1,759.5,979.87,729.01
2018,5,2,15,0,859.0,107.0,3.4,23.9,720.0,984.51,734.56
2018,5,2,15,15,844.5,104.5,3.4,23.9,676.0,995.75,743.81
2018,5,2,15,30,830.0,102.0,3.4,23.9,632.0,989.89,741.74
2018,5,2,15,45,810.0,99.5,3.45,23.2,583.5,974.67,736.0
2018,5,2,16,0,790.0,97.0,3.5,22.5,535.0,955.82,727.84
2018,5,2,16,15,764.0,93.0,3.45,22.05,483.5,925.59,710.35
2018,5,2,16,30,738.0,89.0,3.4,21.6,432.0,892.18,690.43
2018,5,2,16,45,702.5,84.5,3.35,21.1,379.0,853.22,666.22
2018,5,2,17,0,667.0,80.0,3.3,20.6,326.0,805.43,634.84
2018,5,2,17,15,617.0,73.5,3.15,19.85,273.0,739.12,588.62
2018,5,2,17,30,567.0,67.0,3.0,19.1,220.0,672.11,539.73
2018,5,2,17,45,493.5,59.0,2.85,18.3,171.0,581.27,469.89
2018,5,2,18,0,420.0,51.0,2.7,17.5,122.0,491.85,397.3
2018,5,2,18,15,307.5,39.5,2.45,16.8,82.0,367.67,291.48
2018,5,2,18,30,195.0,28.0,2.2,16.1,42.0,243.56,133.71
2018,5,2,18,45,102.5,15.0,2.0,15.35,22.0,92.67,0.0
2018,5,2,19,0,10.0,2.0,1.8,14.6,2.0,0.0,0.0
2018,5,2,19,15,5.0,1.0,1.65,14.25,1.0,0.0,0.0
2018,5,2,19,30,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,5,2,19,45,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,5,2,20,0,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,5,2,20,15,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,5,2,20,30,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,5,2,20,45,0.0,0.0,1.05,12.65,0.0,0.0,0.0
2018,5,2,21,0,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,5,2,21,15,0.0,0.0,0.95,12.3,0.0,0.0,0.0
2018,5,2,21,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,5,2,21,45,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,5,2,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,5,2,22,15,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,5,2,22,30,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,5,2,22,45,0.0,0.0,0.95,11.7,0.0,0.0,0.0
2018,5,2,23,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,5,2,23,15,0.0,0.0,1.0,11.45,0.0,0.0,0.0
2018,5,2,23,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,5,2,23,45,0.0,0.0,1.05,11.2,0.0,0.0,0.0
2018,5,3,0,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,5,3,0,15,0.0,0.0,1.1,10.95,0.0,0.0,0.0
2018,5,3,0,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,5,3,0,45,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,5,3,1,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,5,3,1,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,5,3,1,30,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,5,3,1,45,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,5,3,2,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,5,3,2,15,0.0,0.0,1.1,10.35,0.0,0.0,0.0
2018,5,3,2,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,5,3,2,45,0.0,0.0,1.1,10.65,0.0,0.0,0.0
2018,5,3,3,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,5,3,3,15,0.0,0.0,1.25,10.9,0.0,0.0,0.0
2018,5,3,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,5,3,3,45,0.0,0.0,1.5,11.05,0.0,0.0,0.0
2018,5,3,4,0,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,5,3,4,15,0.0,0.0,1.6,11.15,0.0,0.0,0.0
2018,5,3,4,30,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,5,3,4,45,0.0,0.0,1.65,11.25,0.0,0.0,0.0
2018,5,3,5,0,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,5,3,5,15,5.5,2.5,1.75,11.5,3.0,1.97,0.0
2018,5,3,5,30,11.0,5.0,1.8,11.7,6.0,4.14,0.0
2018,5,3,5,45,5.5,10.5,1.9,11.95,11.0,8.25,1.29
2018,5,3,6,0,0.0,16.0,2.0,12.2,16.0,12.15,5.1
2018,5,3,6,15,0.0,25.0,1.9,12.5,25.0,19.03,11.44
2018,5,3,6,30,0.0,34.0,1.8,12.8,34.0,25.93,17.75
2018,5,3,6,45,0.0,52.0,1.75,13.15,52.0,39.79,30.23
2018,5,3,7,0,0.0,70.0,1.7,13.5,70.0,53.66,42.53
2018,5,3,7,15,0.0,81.0,1.6,14.1,81.0,61.87,49.59
2018,5,3,7,30,0.0,92.0,1.5,14.7,92.0,70.02,56.47
2018,5,3,7,45,0.0,113.5,1.45,15.3,113.5,85.39,69.52
2018,5,3,8,0,0.0,135.0,1.4,15.9,135.0,100.52,82.13
2018,5,3,8,15,3.0,162.0,1.4,16.7,164.0,119.11,97.44
2018,5,3,8,30,6.0,189.0,1.4,17.5,193.0,137.34,112.17
2018,5,3,8,45,10.0,210.0,1.4,18.35,217.0,151.52,123.27
2018,5,3,9,0,14.0,231.0,1.4,19.2,241.0,165.52,134.07
2018,5,3,9,15,18.0,255.0,1.5,19.85,268.5,181.15,146.23
2018,5,3,9,30,22.0,279.0,1.6,20.5,296.0,196.51,158.04
2018,5,3,9,45,28.5,306.5,1.7,21.2,329.5,198.11,151.28
2018,5,3,10,0,35.0,334.0,1.8,21.9,363.0,220.06,166.6
2018,5,3,10,15,144.0,364.5,1.85,22.5,489.5,250.07,183.93
2018,5,3,10,30,253.0,395.0,1.9,23.1,616.0,294.56,212.86
2018,5,3,10,45,524.0,289.5,1.95,23.7,760.5,329.28,231.34
2018,5,3,11,0,795.0,184.0,2.0,24.3,905.0,396.58,278.49
2018,5,3,11,15,858.0,153.5,2.05,24.7,941.5,453.32,324.63
2018,5,3,11,30,921.0,123.0,2.1,25.1,978.0,515.45,374.38
2018,5,3,11,45,922.0,123.0,2.15,25.5,982.5,569.64,417.76
2018,5,3,12,0,923.0,123.0,2.2,25.9,987.0,622.56,458.88
2018,5,3,12,15,924.5,122.0,2.25,26.15,984.5,673.57,497.69
2018,5,3,12,30,926.0,121.0,2.3,26.4,982.0,722.84,534.24
2018,5,3,12,45,926.5,118.0,2.35,26.65,971.0,767.79,567.02
2018,5,3,13,0,927.0,115.0,2.4,26.9,960.0,810.27,597.06
2018,5,3,13,15,924.0,113.0,2.45,27.0,941.0,848.12,622.55
