Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,3,13,30,921.0,111.0,2.5,27.1,922.0,882.86,645.95
2018,5,3,13,45,916.0,109.5,2.55,27.2,896.0,913.09,666.39
2018,5,3,14,0,911.0,108.0,2.6,27.3,870.0,939.87,684.66
2018,5,3,14,15,903.0,106.5,2.7,27.2,837.0,960.31,699.9
2018,5,3,14,30,895.0,105.0,2.8,27.1,804.0,977.02,712.94
2018,5,3,14,45,884.5,103.0,2.85,27.05,765.0,987.01,721.25
2018,5,3,15,0,874.0,101.0,2.9,27.0,726.0,993.17,727.3
2018,5,3,15,15,860.0,98.0,2.9,27.0,681.5,990.89,727.49
2018,5,3,15,30,846.0,95.0,2.9,27.0,637.0,984.8,725.42
2018,5,3,15,45,827.0,92.5,2.95,26.55,588.5,983.63,728.49
2018,5,3,16,0,808.0,90.0,3.0,26.1,540.0,965.76,720.52
2018,5,3,16,15,782.5,87.0,3.0,25.7,488.5,937.19,704.88
2018,5,3,16,30,757.0,84.0,3.0,25.3,437.0,905.45,686.87
2018,5,3,16,45,723.0,79.5,3.0,24.85,384.0,860.4,659.28
2018,5,3,17,0,689.0,75.0,3.0,24.4,331.0,820.22,634.27
2018,5,3,17,15,640.5,69.0,2.65,23.45,278.0,755.69,589.7
2018,5,3,17,30,592.0,63.0,2.3,22.5,225.0,690.47,542.68
2018,5,3,17,45,484.0,57.0,2.0,21.5,170.5,570.06,452.43
2018,5,3,18,0,376.0,51.0,1.7,20.5,116.0,452.7,360.34
2018,5,3,18,15,300.0,40.0,1.6,19.6,80.5,361.88,283.35
2018,5,3,18,30,224.0,29.0,1.5,18.7,45.0,270.64,157.85
2018,5,3,18,45,118.0,15.5,1.4,17.8,23.5,105.33,0.0
2018,5,3,19,0,12.0,2.0,1.3,16.9,2.0,0.0,0.0
2018,5,3,19,15,6.0,1.0,1.25,16.55,1.0,0.0,0.0
2018,5,3,19,30,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,5,3,19,45,0.0,0.0,1.15,15.85,0.0,0.0,0.0
2018,5,3,20,0,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,5,3,20,15,0.0,0.0,1.1,15.15,0.0,0.0,0.0
2018,5,3,20,30,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,5,3,20,45,0.0,0.0,1.05,14.45,0.0,0.0,0.0
2018,5,3,21,0,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,5,3,21,15,0.0,0.0,1.0,13.85,0.0,0.0,0.0
2018,5,3,21,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,5,3,21,45,0.0,0.0,0.95,13.35,0.0,0.0,0.0
2018,5,3,22,0,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,5,3,22,15,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,5,3,22,30,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,5,3,22,45,0.0,0.0,0.85,12.45,0.0,0.0,0.0
2018,5,3,23,0,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,5,3,23,15,0.0,0.0,0.8,12.05,0.0,0.0,0.0
2018,5,3,23,30,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,5,3,23,45,0.0,0.0,0.8,11.75,0.0,0.0,0.0
2018,5,4,0,0,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,5,4,0,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2018,5,4,0,30,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,5,4,0,45,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,5,4,1,0,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,5,4,1,15,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,5,4,1,30,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,5,4,1,45,0.0,0.0,0.65,11.2,0.0,0.0,0.0
2018,5,4,2,0,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,5,4,2,15,0.0,0.0,0.6,11.25,0.0,0.0,0.0
2018,5,4,2,30,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,5,4,2,45,0.0,0.0,0.6,11.35,0.0,0.0,0.0
2018,5,4,3,0,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,5,4,3,15,0.0,0.0,0.55,11.55,0.0,0.0,0.0
2018,5,4,3,30,0.0,0.0,0.5,11.7,0.0,0.0,0.0
2018,5,4,3,45,0.0,0.0,0.45,11.8,0.0,0.0,0.0
2018,5,4,4,0,0.0,0.0,0.4,11.9,0.0,0.0,0.0
2018,5,4,4,15,0.0,0.0,0.4,12.1,0.0,0.0,0.0
2018,5,4,4,30,0.0,0.0,0.4,12.3,0.0,0.0,0.0
2018,5,4,4,45,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2018,5,4,5,0,0.0,0.0,0.4,12.7,0.0,0.0,0.0
2018,5,4,5,15,68.0,12.0,0.45,13.35,16.0,9.44,0.0
2018,5,4,5,30,136.0,24.0,0.5,14.0,32.0,18.15,0.0
2018,5,4,5,45,149.0,35.5,0.55,14.65,52.5,26.58,16.69
2018,5,4,6,0,162.0,47.0,0.6,15.3,73.0,35.23,25.21
2018,5,4,6,15,118.5,69.5,0.6,15.85,92.0,51.03,39.51
2018,5,4,6,30,75.0,92.0,0.6,16.4,111.0,65.54,52.44
2018,5,4,6,45,121.5,113.5,0.65,16.95,153.0,80.04,65.07
2018,5,4,7,0,168.0,135.0,0.7,17.5,195.0,94.35,77.23
2018,5,4,7,15,235.5,152.0,0.7,18.3,250.5,103.18,84.33
2018,5,4,7,30,303.0,169.0,0.7,19.1,306.0,114.12,93.08
2018,5,4,7,45,372.5,178.0,0.65,19.85,367.0,116.22,94.2
2018,5,4,8,0,442.0,187.0,0.6,20.6,428.0,121.33,97.84
2018,5,4,8,15,474.5,196.0,0.6,21.6,476.0,125.47,100.54
2018,5,4,8,30,507.0,205.0,0.6,22.6,524.0,129.42,103.07
2018,5,4,8,45,538.0,210.5,0.65,23.6,570.5,131.27,103.88
2018,5,4,9,0,569.0,216.0,0.7,24.6,617.0,133.02,104.63
2018,5,4,9,15,526.0,248.0,0.75,25.35,635.0,145.74,114.34
2018,5,4,9,30,483.0,280.0,0.8,26.1,653.0,157.34,123.01
2018,5,4,9,45,520.0,283.0,0.85,26.85,700.5,168.6,118.69
2018,5,4,10,0,557.0,286.0,0.9,27.6,748.0,213.17,138.31
2018,5,4,10,15,653.5,244.5,1.0,28.05,804.0,243.95,153.61
2018,5,4,10,30,750.0,203.0,1.1,28.5,860.0,288.61,184.45
2018,5,4,10,45,741.5,215.0,1.25,28.95,876.5,344.59,230.09
2018,5,4,11,0,733.0,227.0,1.4,29.4,893.0,399.88,275.31
2018,5,4,11,15,672.0,266.0,1.4,29.65,883.0,450.05,316.56
2018,5,4,11,30,611.0,305.0,1.4,29.9,873.0,494.1,351.6
2018,5,4,11,45,553.5,337.0,1.4,30.1,853.5,534.6,382.49
2018,5,4,12,0,496.0,369.0,1.4,30.3,834.0,564.86,404.98
2018,5,4,12,15,505.5,364.0,1.45,30.35,836.5,605.23,434.51
2018,5,4,12,30,515.0,359.0,1.5,30.4,839.0,645.16,463.18
2018,5,4,12,45,505.5,359.0,1.55,30.45,825.5,674.6,484.22
2018,5,4,13,0,496.0,359.0,1.6,30.5,812.0,701.6,503.4
2018,5,4,13,15,589.5,304.0,1.7,30.4,831.5,762.15,547.36
2018,5,4,13,30,683.0,249.0,1.8,30.3,851.0,827.83,594.13
2018,5,4,13,45,728.5,213.5,1.85,30.2,839.0,868.17,622.95
2018,5,4,14,0,774.0,178.0,1.9,30.1,827.0,897.01,643.4
2018,5,4,14,15,786.5,163.5,1.95,29.9,801.0,922.71,661.57
2018,5,4,14,30,799.0,149.0,2.0,29.7,775.0,945.04,677.78
2018,5,4,14,45,823.0,129.0,2.05,29.5,746.0,969.12,695.3
2018,5,4,15,0,847.0,109.0,2.1,29.3,717.0,975.6,701.78
2018,5,4,15,15,832.0,106.5,2.1,29.3,673.0,986.29,710.21
2018,5,4,15,30,817.0,104.0,2.1,29.3,629.0,979.74,707.77
2018,5,4,15,45,796.0,100.0,2.35,28.55,579.0,961.55,702.84
2018,5,4,16,0,775.0,96.0,2.6,27.8,529.0,939.76,695.23
2018,5,4,16,15,739.0,91.0,2.7,27.1,472.5,898.08,672.46
2018,5,4,16,30,703.0,86.0,2.8,26.4,416.0,853.46,647.09
2018,5,4,16,45,671.0,83.0,2.95,25.7,367.5,819.75,628.76
2018,5,4,17,0,639.0,80.0,3.1,25.0,319.0,777.93,603.61
2018,5,4,17,15,595.5,74.5,3.0,23.9,270.0,719.75,564.91
2018,5,4,17,30,552.0,69.0,2.9,22.8,221.0,660.62,523.48
2018,5,4,17,45,479.5,61.5,2.8,21.75,173.0,571.53,456.67
2018,5,4,18,0,407.0,54.0,2.7,20.7,125.0,483.53,386.88
2018,5,4,18,15,299.5,41.5,2.6,19.8,84.5,362.34,285.98
2018,5,4,18,30,192.0,29.0,2.5,18.9,44.0,245.27,151.62
2018,5,4,18,45,100.5,15.5,2.35,18.05,23.0,91.54,0.0
2018,5,4,19,0,9.0,2.0,2.2,17.2,2.0,0.0,0.0
2018,5,4,19,15,4.5,1.0,2.1,16.8,1.0,0.0,0.0
2018,5,4,19,30,0.0,0.0,2.0,16.4,0.0,0.0,0.0
2018,5,4,19,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2018,5,4,20,0,0.0,0.0,1.8,15.6,0.0,0.0,0.0
2018,5,4,20,15,0.0,0.0,1.7,15.4,0.0,0.0,0.0
2018,5,4,20,30,0.0,0.0,1.6,15.2,0.0,0.0,0.0
2018,5,4,20,45,0.0,0.0,1.5,14.95,0.0,0.0,0.0
2018,5,4,21,0,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,5,4,21,15,0.0,0.0,1.25,14.6,0.0,0.0,0.0
2018,5,4,21,30,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,5,4,21,45,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,5,4,22,0,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,5,4,22,15,0.0,0.0,0.85,14.25,0.0,0.0,0.0
2018,5,4,22,30,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,5,4,22,45,0.0,0.0,0.75,14.2,0.0,0.0,0.0
2018,5,4,23,0,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,5,4,23,15,0.0,0.0,0.7,14.25,0.0,0.0,0.0
2018,5,4,23,30,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,5,4,23,45,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,5,5,0,0,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,5,5,0,15,0.0,0.0,0.65,14.35,0.0,0.0,0.0
2018,5,5,0,30,0.0,0.0,0.6,14.4,0.0,0.0,0.0
2018,5,5,0,45,0.0,0.0,0.6,14.45,0.0,0.0,0.0
2018,5,5,1,0,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2018,5,5,1,15,0.0,0.0,0.6,14.55,0.0,0.0,0.0
2018,5,5,1,30,0.0,0.0,0.6,14.6,0.0,0.0,0.0
2018,5,5,1,45,0.0,0.0,0.55,14.65,0.0,0.0,0.0
2018,5,5,2,0,0.0,0.0,0.5,14.7,0.0,0.0,0.0
2018,5,5,2,15,0.0,0.0,0.5,14.7,0.0,0.0,0.0
2018,5,5,2,30,0.0,0.0,0.5,14.7,0.0,0.0,0.0
2018,5,5,2,45,0.0,0.0,0.5,14.7,0.0,0.0,0.0
2018,5,5,3,0,0.0,0.0,0.5,14.7,0.0,0.0,0.0
2018,5,5,3,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2018,5,5,3,30,0.0,0.0,0.6,14.3,0.0,0.0,0.0
2018,5,5,3,45,0.0,0.0,0.6,14.15,0.0,0.0,0.0
2018,5,5,4,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2018,5,5,4,15,0.0,0.0,0.65,13.9,0.0,0.0,0.0
2018,5,5,4,30,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,5,5,4,45,0.0,0.0,0.75,13.75,0.0,0.0,0.0
2018,5,5,5,0,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,5,5,5,15,0.0,4.5,0.8,14.05,4.5,3.54,0.0
2018,5,5,5,30,0.0,9.0,0.8,14.4,9.0,6.83,0.0
2018,5,5,5,45,3.0,17.0,0.85,14.7,17.5,12.94,5.3
2018,5,5,6,0,6.0,25.0,0.9,15.0,26.0,19.08,11.14
2018,5,5,6,15,3.0,31.5,0.9,15.45,32.0,24.04,15.75
2018,5,5,6,30,0.0,38.0,0.9,15.9,38.0,29.0,20.26
2018,5,5,6,45,12.5,71.0,0.9,16.35,75.5,54.06,42.47
2018,5,5,7,0,25.0,104.0,0.9,16.8,113.0,75.8,61.36
2018,5,5,7,15,48.0,144.5,0.8,17.3,165.0,101.58,83.34
2018,5,5,7,30,71.0,185.0,0.7,17.8,217.0,126.01,103.67
2018,5,5,7,45,109.0,212.0,0.65,18.3,268.0,138.19,113.28
2018,5,5,8,0,147.0,239.0,0.6,18.8,319.0,153.53,125.38
2018,5,5,8,15,190.5,258.5,0.6,19.25,372.5,164.96,134.14
2018,5,5,8,30,234.0,278.0,0.6,19.7,426.0,176.13,142.59
2018,5,5,8,45,301.5,285.0,0.6,20.1,489.5,171.55,138.19
2018,5,5,9,0,369.0,292.0,0.6,20.5,553.0,175.47,140.82
2018,5,5,9,15,369.5,308.0,0.6,21.1,582.0,181.46,144.98
2018,5,5,9,30,370.0,324.0,0.6,21.7,611.0,187.03,148.77
2018,5,5,9,45,427.0,318.5,0.6,22.3,663.5,182.0,131.45
2018,5,5,10,0,484.0,313.0,0.6,22.9,716.0,219.71,147.92
2018,5,5,10,15,497.5,322.0,0.7,23.85,747.5,264.33,177.42
2018,5,5,10,30,511.0,331.0,0.8,24.8,779.0,311.13,212.12
2018,5,5,10,45,511.0,339.0,0.9,25.7,795.5,355.53,246.96
2018,5,5,11,0,511.0,347.0,1.0,26.6,812.0,400.29,282.13
2018,5,5,11,15,468.0,370.5,1.25,27.3,801.0,437.14,312.54
2018,5,5,11,30,425.0,394.0,1.5,28.0,790.0,469.97,338.93
2018,5,5,11,45,357.0,423.0,1.75,28.7,756.5,493.03,357.33
2018,5,5,12,0,289.0,452.0,2.0,29.4,723.0,505.38,367.09
2018,5,5,12,15,352.5,428.0,2.1,29.55,757.5,555.13,403.65
2018,5,5,12,30,416.0,404.0,2.2,29.7,792.0,612.36,445.02
2018,5,5,12,45,376.0,410.0,2.25,29.85,757.5,615.67,447.75
2018,5,5,13,0,336.0,416.0,2.3,30.0,723.0,618.26,449.91
2018,5,5,13,15,347.0,404.5,2.4,29.95,716.0,642.41,468.23
2018,5,5,13,30,358.0,393.0,2.5,29.9,709.0,665.46,485.64
2018,5,5,13,45,371.5,372.0,2.55,29.85,691.5,680.64,497.71
2018,5,5,14,0,385.0,351.0,2.6,29.8,674.0,694.03,508.69
2018,5,5,14,15,332.0,335.5,2.7,29.2,606.5,649.06,479.68
2018,5,5,14,30,279.0,320.0,2.8,28.6,539.0,599.21,446.82
2018,5,5,14,45,324.5,306.0,2.95,28.05,548.5,642.81,481.58
2018,5,5,15,0,370.0,292.0,3.1,27.5,558.0,686.19,515.8
2018,5,5,15,15,355.0,275.5,3.1,27.5,518.0,665.23,502.16
2018,5,5,15,30,340.0,259.0,3.1,27.5,478.0,641.85,487.15
2018,5,5,15,45,314.0,242.5,3.5,25.7,433.0,605.07,466.66
2018,5,5,16,0,288.0,226.0,3.9,23.9,388.0,566.33,443.69
2018,5,5,16,15,227.5,202.0,3.95,22.95,322.5,481.4,381.88
2018,5,5,16,30,167.0,178.0,4.0,22.0,257.0,371.04,298.54
2018,5,5,16,45,118.0,152.5,4.05,21.05,205.0,294.26,238.76
2018,5,5,17,0,69.0,127.0,4.1,20.1,153.0,196.62,159.97
2018,5,5,17,15,78.0,111.5,3.95,19.25,136.5,210.82,172.85
2018,5,5,17,30,87.0,96.0,3.8,18.4,120.0,203.86,167.98
2018,5,5,17,45,55.0,76.0,3.7,17.6,90.0,133.35,108.45
2018,5,5,18,0,23.0,56.0,3.6,16.8,60.0,81.87,63.73
2018,5,5,18,15,15.0,39.0,3.45,16.2,41.5,56.6,41.29
2018,5,5,18,30,7.0,22.0,3.3,15.6,23.0,28.33,13.59
2018,5,5,18,45,5.0,11.5,3.15,15.05,12.0,13.0,0.0
2018,5,5,19,0,3.0,1.0,3.0,14.5,1.0,0.0,0.0
2018,5,5,19,15,1.5,0.5,2.9,14.2,0.5,0.0,0.0
2018,5,5,19,30,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,5,5,19,45,0.0,0.0,2.75,13.65,0.0,0.0,0.0
2018,5,5,20,0,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,5,5,20,15,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,5,5,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,5,5,20,45,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,5,5,21,0,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,5,5,21,15,0.0,0.0,2.35,12.4,0.0,0.0,0.0
2018,5,5,21,30,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,5,5,21,45,0.0,0.0,2.4,12.05,0.0,0.0,0.0
2018,5,5,22,0,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,5,5,22,15,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,5,5,22,30,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,5,5,22,45,0.0,0.0,2.65,11.6,0.0,0.0,0.0
2018,5,5,23,0,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,5,5,23,15,0.0,0.0,2.65,11.4,0.0,0.0,0.0
2018,5,5,23,30,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,5,5,23,45,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,5,6,0,0,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,5,6,0,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2018,5,6,0,30,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,5,6,0,45,0.0,0.0,2.5,10.85,0.0,0.0,0.0
2018,5,6,1,0,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,5,6,1,15,0.0,0.0,2.5,10.75,0.0,0.0,0.0
2018,5,6,1,30,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,5,6,1,45,0.0,0.0,2.5,10.65,0.0,0.0,0.0
2018,5,6,2,0,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,5,6,2,15,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,5,6,2,30,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,5,6,2,45,0.0,0.0,2.55,10.55,0.0,0.0,0.0
2018,5,6,3,0,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2018,5,6,3,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2018,5,6,3,30,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,5,6,3,45,0.0,0.0,2.2,10.45,0.0,0.0,0.0
2018,5,6,4,0,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,5,6,4,15,0.0,0.0,2.1,10.45,0.0,0.0,0.0
2018,5,6,4,30,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,5,6,4,45,2.0,0.5,2.1,10.55,0.5,0.0,0.0
2018,5,6,5,0,4.0,1.0,2.1,10.6,1.0,0.0,0.0
2018,5,6,5,15,57.5,13.0,2.15,10.85,16.5,10.23,0.0
2018,5,6,5,30,111.0,25.0,2.2,11.1,32.0,18.82,3.31
2018,5,6,5,45,196.0,38.5,2.2,11.35,65.0,28.94,19.18
2018,5,6,6,0,281.0,52.0,2.2,11.6,98.0,39.05,29.02
2018,5,6,6,15,394.5,63.5,2.25,12.05,153.5,48.01,37.44
2018,5,6,6,30,508.0,75.0,2.3,12.5,209.0,59.52,47.91
2018,5,6,6,45,583.5,80.0,2.3,13.0,266.5,63.17,51.14
2018,5,6,7,0,659.0,85.0,2.3,13.5,324.0,67.01,54.38
2018,5,6,7,15,694.0,90.0,2.3,14.25,376.5,70.29,56.96
2018,5,6,7,30,729.0,95.0,2.3,15.0,429.0,73.52,59.43
2018,5,6,7,45,760.5,98.5,2.25,15.75,483.0,81.92,66.36
2018,5,6,8,0,792.0,102.0,2.2,16.5,537.0,84.11,67.81
2018,5,6,8,15,813.0,105.5,2.15,17.3,587.0,86.0,68.98
2018,5,6,8,30,834.0,109.0,2.1,18.1,637.0,87.79,70.07
2018,5,6,8,45,846.5,112.5,2.0,18.95,681.5,89.23,70.84
2018,5,6,9,0,859.0,116.0,1.9,19.8,726.0,90.54,71.51
2018,5,6,9,15,820.5,139.5,1.9,20.55,748.5,101.73,80.48
2018,5,6,9,30,782.0,163.0,1.9,21.3,771.0,112.06,88.63
2018,5,6,9,45,831.5,147.0,1.9,22.05,818.5,121.84,78.69
2018,5,6,10,0,881.0,131.0,1.9,22.8,866.0,180.64,104.13
2018,5,6,10,15,865.5,145.5,2.05,23.35,886.5,234.41,141.35
2018,5,6,10,30,850.0,160.0,2.2,23.9,907.0,295.26,190.61
2018,5,6,10,45,865.5,155.5,2.3,24.4,931.0,351.98,237.99
2018,5,6,11,0,881.0,151.0,2.4,24.9,955.0,411.32,287.83
2018,5,6,11,15,910.0,136.0,2.55,25.15,976.0,468.25,335.63
2018,5,6,11,30,939.0,121.0,2.7,25.4,997.0,526.48,383.66
2018,5,6,11,45,789.0,205.5,2.9,25.6,944.0,563.71,415.74
2018,5,6,12,0,639.0,290.0,3.1,25.8,891.0,589.29,437.0
2018,5,6,12,15,530.5,343.5,3.15,25.85,841.5,607.3,451.26
2018,5,6,12,30,422.0,397.0,3.2,25.9,792.0,611.79,454.78
2018,5,6,12,45,460.5,379.0,3.3,25.95,805.0,658.7,489.98
2018,5,6,13,0,499.0,361.0,3.4,26.0,818.0,706.43,525.3
2018,5,6,13,15,398.5,388.0,3.35,25.8,748.5,669.63,499.16
2018,5,6,13,30,298.0,415.0,3.3,25.6,679.0,635.06,474.13
2018,5,6,13,45,282.0,392.0,3.3,25.4,636.0,621.26,465.87
2018,5,6,14,0,266.0,369.0,3.3,25.2,593.0,603.89,454.87
2018,5,6,14,15,139.5,300.0,3.2,24.85,417.0,414.73,316.74
2018,5,6,14,30,13.0,231.0,3.1,24.5,241.0,199.72,151.85
2018,5,6,14,45,39.0,253.5,3.05,24.15,282.0,265.73,204.66
2018,5,6,15,0,65.0,276.0,3.0,23.8,323.0,319.4,247.12
2018,5,6,15,15,56.0,265.0,3.0,23.8,303.5,304.81,236.15
2018,5,6,15,30,47.0,254.0,3.0,23.8,284.0,289.86,225.07
2018,5,6,15,45,165.0,219.5,2.95,22.95,314.0,401.07,316.44
2018,5,6,16,0,283.0,185.0,2.9,22.1,344.0,511.15,405.13
2018,5,6,16,15,223.5,183.0,2.95,21.5,301.5,453.22,361.28
2018,5,6,16,30,164.0,181.0,3.0,20.9,259.0,371.59,299.02
2018,5,6,16,45,189.0,158.5,3.0,20.35,238.0,373.16,303.33
2018,5,6,17,0,214.0,136.0,3.0,19.8,217.0,395.26,322.95
2018,5,6,17,15,225.5,109.0,2.9,19.25,182.5,371.57,306.07
2018,5,6,17,30,237.0,82.0,2.8,18.7,148.0,344.73,286.03
2018,5,6,17,45,239.0,72.5,2.7,18.15,127.0,333.98,276.87
2018,5,6,18,0,241.0,63.0,2.6,17.6,106.0,345.0,282.7
2018,5,6,18,15,160.5,46.0,2.4,17.1,71.0,228.95,183.69
2018,5,6,18,30,80.0,29.0,2.2,16.6,36.0,134.92,89.14
2018,5,6,18,45,43.5,16.0,1.95,16.05,19.5,46.96,0.0
2018,5,6,19,0,7.0,3.0,1.7,15.5,3.0,0.0,0.0
2018,5,6,19,15,3.5,1.5,1.6,15.15,1.5,0.0,0.0
2018,5,6,19,30,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,5,6,19,45,0.0,0.0,1.4,14.45,0.0,0.0,0.0
2018,5,6,20,0,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,5,6,20,15,0.0,0.0,1.25,13.9,0.0,0.0,0.0
2018,5,6,20,30,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,5,6,20,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,5,6,21,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,5,6,21,15,0.0,0.0,1.15,13.1,0.0,0.0,0.0
2018,5,6,21,30,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,5,6,21,45,0.0,0.0,1.1,12.75,0.0,0.0,0.0
2018,5,6,22,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,5,6,22,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2018,5,6,22,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,5,6,22,45,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,5,6,23,0,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,5,6,23,15,0.0,0.0,1.2,12.15,0.0,0.0,0.0
2018,5,6,23,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,5,6,23,45,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,5,7,0,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,5,7,0,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,5,7,0,30,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,5,7,0,45,0.0,0.0,1.25,11.85,0.0,0.0,0.0
2018,5,7,1,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,5,7,1,15,0.0,0.0,1.3,11.65,0.0,0.0,0.0
2018,5,7,1,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,5,7,1,45,0.0,0.0,1.3,11.35,0.0,0.0,0.0
2018,5,7,2,0,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,5,7,2,15,0.0,0.0,1.35,11.15,0.0,0.0,0.0
2018,5,7,2,30,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,5,7,2,45,0.0,0.0,1.45,11.05,0.0,0.0,0.0
2018,5,7,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,5,7,3,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,5,7,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,5,7,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,5,7,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,5,7,4,15,0.0,0.0,1.95,11.05,0.0,0.0,0.0
2018,5,7,4,30,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,5,7,4,45,3.0,1.0,2.05,11.2,1.0,0.0,0.0
2018,5,7,5,0,6.0,2.0,2.1,11.3,2.0,0.0,0.0
2018,5,7,5,15,93.5,15.5,2.2,11.75,21.5,12.2,0.0
2018,5,7,5,30,181.0,29.0,2.3,12.2,41.0,21.92,6.38
2018,5,7,5,45,299.0,40.0,2.4,12.65,81.0,30.53,20.52
2018,5,7,6,0,417.0,51.0,2.5,13.1,121.0,41.6,31.11
2018,5,7,6,15,495.5,59.5,2.5,13.8,171.0,48.18,37.34
2018,5,7,6,30,574.0,68.0,2.5,14.5,221.0,54.81,43.35
2018,5,7,6,45,626.5,74.0,2.5,15.15,274.5,59.25,47.23
2018,5,7,7,0,679.0,80.0,2.5,15.8,328.0,63.71,50.96
2018,5,7,7,15,716.5,85.0,2.5,16.65,383.0,67.2,53.7
2018,5,7,7,30,754.0,90.0,2.5,17.5,438.0,76.47,61.39
2018,5,7,7,45,781.0,93.5,2.5,18.4,490.5,78.77,62.93
2018,5,7,8,0,808.0,97.0,2.5,19.3,543.0,81.01,64.4
2018,5,7,8,15,827.5,100.5,2.55,20.15,593.0,83.01,65.66
2018,5,7,8,30,847.0,104.0,2.6,21.0,643.0,84.89,66.82
2018,5,7,8,45,862.0,107.0,2.65,21.85,688.5,86.23,67.52
2018,5,7,9,0,877.0,110.0,2.7,22.7,734.0,96.93,76.03
2018,5,7,9,15,890.0,111.5,2.75,23.3,775.0,97.69,76.28
2018,5,7,9,30,903.0,113.0,2.8,23.9,816.0,98.31,76.45
2018,5,7,9,45,913.5,113.0,2.8,24.55,850.5,119.97,74.24
2018,5,7,10,0,924.0,113.0,2.8,25.2,885.0,178.05,99.38
2018,5,7,10,15,929.5,114.0,2.85,25.7,912.0,237.02,139.71
2018,5,7,10,30,935.0,115.0,2.9,26.2,939.0,296.46,187.23
2018,5,7,10,45,939.5,116.0,2.9,26.75,959.5,355.87,237.29
2018,5,7,11,0,944.0,117.0,2.9,27.3,980.0,415.22,287.56
2018,5,7,11,15,947.0,117.0,2.95,27.6,992.5,473.07,336.3
2018,5,7,11,30,950.0,117.0,3.0,27.9,1005.0,530.24,383.3
2018,5,7,11,45,951.0,117.5,3.05,28.25,1010.0,585.83,427.69
2018,5,7,12,0,952.0,118.0,3.1,28.6,1015.0,640.14,469.78
2018,5,7,12,15,947.5,120.0,3.2,28.7,1010.0,690.61,508.6
2018,5,7,12,30,943.0,122.0,3.3,28.8,1005.0,738.87,544.93
2018,5,7,12,45,922.0,132.0,3.35,28.9,987.0,779.11,574.53
2018,5,7,13,0,901.0,142.0,3.4,29.0,969.0,815.66,600.97
2018,5,7,13,15,910.5,132.5,3.45,29.0,954.0,856.96,629.47
2018,5,7,13,30,920.0,123.0,3.5,29.0,939.0,895.55,655.79
2018,5,7,13,45,913.5,122.0,3.6,28.95,912.5,925.05,676.51
2018,5,7,14,0,907.0,121.0,3.7,28.9,886.0,951.05,695.08
2018,5,7,14,15,899.0,119.0,3.7,28.75,852.5,971.08,709.54
2018,5,7,14,30,891.0,117.0,3.7,28.6,819.0,987.37,721.73
2018,5,7,14,45,879.5,115.0,3.7,28.45,779.5,996.47,729.4
2018,5,7,15,0,868.0,113.0,3.7,28.3,740.0,1001.73,734.77
2018,5,7,15,15,853.0,110.5,3.7,28.3,695.5,1012.94,743.85
2018,5,7,15,30,838.0,108.0,3.7,28.3,651.0,1006.53,741.46
2018,5,7,15,45,819.0,104.0,3.7,27.75,601.5,990.46,734.55
2018,5,7,16,0,800.0,100.0,3.7,27.2,552.0,970.71,725.26
2018,5,7,16,15,773.5,96.5,3.65,26.7,500.0,940.42,708.3
2018,5,7,16,30,747.0,93.0,3.6,26.2,448.0,906.92,688.94
2018,5,7,16,45,713.5,88.0,3.55,25.65,395.0,869.46,666.5
2018,5,7,17,0,680.0,83.0,3.5,25.1,342.0,822.69,636.75
2018,5,7,17,15,632.5,77.5,3.25,24.1,289.5,759.79,594.29
2018,5,7,17,30,585.0,72.0,3.0,23.1,237.0,695.92,549.17
2018,5,7,17,45,513.0,63.5,2.7,22.05,186.5,605.11,481.23
2018,5,7,18,0,441.0,55.0,2.4,21.0,136.0,515.6,410.71
2018,5,7,18,15,329.5,44.0,2.2,20.0,93.5,391.47,309.27
2018,5,7,18,30,218.0,33.0,2.0,19.0,51.0,278.3,191.19
2018,5,7,18,45,117.5,18.5,1.8,18.05,27.5,107.42,0.0
2018,5,7,19,0,17.0,4.0,1.6,17.1,4.0,0.0,0.0
2018,5,7,19,15,8.5,2.0,1.7,16.75,2.0,0.0,0.0
2018,5,7,19,30,0.0,0.0,1.8,16.4,0.0,0.0,0.0
2018,5,7,19,45,0.0,0.0,1.85,16.1,0.0,0.0,0.0
2018,5,7,20,0,0.0,0.0,1.9,15.8,0.0,0.0,0.0
2018,5,7,20,15,0.0,0.0,1.9,15.55,0.0,0.0,0.0
2018,5,7,20,30,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,5,7,20,45,0.0,0.0,1.9,15.05,0.0,0.0,0.0
2018,5,7,21,0,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,5,7,21,15,0.0,0.0,1.85,14.55,0.0,0.0,0.0
2018,5,7,21,30,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,5,7,21,45,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,5,7,22,0,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,5,7,22,15,0.0,0.0,1.55,13.65,0.0,0.0,0.0
2018,5,7,22,30,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,5,7,22,45,0.0,0.0,1.45,13.15,0.0,0.0,0.0
2018,5,7,23,0,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,5,7,23,15,0.0,0.0,1.35,12.7,0.0,0.0,0.0
2018,5,7,23,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,5,7,23,45,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,5,8,0,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,5,8,0,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2018,5,8,0,30,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,5,8,0,45,0.0,0.0,1.15,11.75,0.0,0.0,0.0
2018,5,8,1,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,5,8,1,15,0.0,0.0,1.1,11.55,0.0,0.0,0.0
2018,5,8,1,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,5,8,1,45,0.0,0.0,1.1,11.45,0.0,0.0,0.0
2018,5,8,2,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,5,8,2,15,0.0,0.0,1.05,11.3,0.0,0.0,0.0
2018,5,8,2,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,5,8,2,45,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,5,8,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,5,8,3,15,0.0,0.0,1.0,10.95,0.0,0.0,0.0
2018,5,8,3,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,5,8,3,45,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,5,8,4,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,5,8,4,15,0.0,0.0,1.05,11.1,0.0,0.0,0.0
2018,5,8,4,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,5,8,4,45,5.0,1.0,1.15,11.55,1.0,0.0,0.0
2018,5,8,5,0,10.0,2.0,1.2,11.8,2.0,0.0,0.0
2018,5,8,5,15,112.5,15.5,1.5,12.4,23.0,12.2,0.0
2018,5,8,5,30,215.0,29.0,1.8,13.0,44.0,22.04,7.7
2018,5,8,5,45,329.5,40.0,2.1,13.55,85.0,32.84,22.51
2018,5,8,6,0,444.0,51.0,2.4,14.1,126.0,41.74,31.14
2018,5,8,6,15,312.0,67.5,2.55,14.5,129.5,49.98,38.84
2018,5,8,6,30,180.0,84.0,2.7,14.9,133.0,60.61,48.43
2018,5,8,6,45,211.5,107.0,2.85,15.35,176.0,75.7,61.72
2018,5,8,7,0,243.0,130.0,3.0,15.8,219.0,90.31,74.33
2018,5,8,7,15,239.0,145.0,3.1,16.4,244.0,99.16,81.66
2018,5,8,7,30,235.0,160.0,3.2,17.0,269.0,107.61,88.5
2018,5,8,7,45,176.5,199.0,3.25,17.65,286.0,133.1,109.8
2018,5,8,8,0,118.0,238.0,3.3,18.3,303.0,152.51,125.57
2018,5,8,8,15,354.0,208.0,3.25,18.95,428.5,135.47,110.46
2018,5,8,8,30,590.0,178.0,3.2,19.6,554.0,115.73,93.25
2018,5,8,8,45,726.5,142.0,3.2,20.3,638.0,95.62,75.84
2018,5,8,9,0,863.0,106.0,3.2,21.0,722.0,94.3,74.35
2018,5,8,9,15,734.0,165.5,3.1,21.25,709.5,104.58,82.68
2018,5,8,9,30,605.0,225.0,3.0,21.5,697.0,129.59,103.16
2018,5,8,9,45,455.5,305.0,2.95,21.75,669.0,180.17,129.58
2018,5,8,10,0,306.0,385.0,2.9,22.0,641.0,249.38,179.04
2018,5,8,10,15,354.5,380.0,2.85,22.15,686.0,283.27,201.0
2018,5,8,10,30,403.0,375.0,2.8,22.3,731.0,311.71,221.57
2018,5,8,10,45,420.0,377.5,2.75,22.45,755.5,352.48,254.15
2018,5,8,11,0,437.0,380.0,2.7,22.6,780.0,395.49,288.74
2018,5,8,11,15,426.0,381.5,2.7,22.95,776.0,428.48,316.06
2018,5,8,11,30,415.0,383.0,2.7,23.3,772.0,460.24,341.81
2018,5,8,11,45,547.5,325.0,2.7,23.65,840.5,526.33,391.7
2018,5,8,12,0,680.0,267.0,2.7,24.0,909.0,598.36,445.87
2018,5,8,12,15,522.5,337.0,2.75,24.25,829.5,598.71,446.75
2018,5,8,12,30,365.0,407.0,2.8,24.5,750.0,577.99,431.53
2018,5,8,12,45,281.0,430.5,2.8,24.8,692.5,564.76,421.61
2018,5,8,13,0,197.0,454.0,2.8,25.1,635.0,534.69,399.1
2018,5,8,13,15,270.5,424.5,2.9,25.15,668.0,598.95,447.44
2018,5,8,13,30,344.0,395.0,3.0,25.2,701.0,656.09,490.18
2018,5,8,13,45,337.0,385.5,3.1,25.3,678.0,663.52,496.17
2018,5,8,14,0,330.0,376.0,3.2,25.4,655.0,668.65,500.86
2018,5,8,14,15,288.0,365.0,3.4,25.35,601.5,637.44,479.84
2018,5,8,14,30,246.0,354.0,3.6,25.3,548.0,602.35,455.8
2018,5,8,14,45,369.0,297.5,3.75,25.25,572.5,677.35,515.13
2018,5,8,15,0,492.0,241.0,3.9,25.2,597.0,777.43,590.59
2018,5,8,15,15,525.0,216.5,3.9,25.2,576.0,796.93,606.39
2018,5,8,15,30,558.0,192.0,3.9,25.2,555.0,813.53,620.84
2018,5,8,15,45,493.0,193.0,4.15,24.65,496.0,756.48,583.27
2018,5,8,16,0,428.0,194.0,4.4,24.1,437.0,696.82,543.04
2018,5,8,16,15,564.5,143.0,4.35,23.65,432.0,790.45,616.26
2018,5,8,16,30,701.0,92.0,4.3,23.2,427.0,866.06,672.88
2018,5,8,16,45,675.0,86.0,4.25,22.8,377.5,828.1,648.07
2018,5,8,17,0,649.0,80.0,4.2,22.4,328.0,787.92,621.7
2018,5,8,17,15,619.5,72.0,3.85,21.8,280.0,739.66,587.66
2018,5,8,17,30,590.0,64.0,3.5,21.2,232.0,690.03,551.07
2018,5,8,17,45,516.0,57.0,3.15,20.65,182.0,599.69,481.52
2018,5,8,18,0,442.0,50.0,2.8,20.1,132.0,511.12,410.22
2018,5,8,18,15,330.5,40.0,2.45,19.45,90.5,389.13,309.2
2018,5,8,18,30,219.0,30.0,2.1,18.8,49.0,273.92,193.05
2018,5,8,18,45,120.5,17.0,1.75,18.15,26.5,108.65,0.0
2018,5,8,19,0,22.0,4.0,1.4,17.5,4.0,0.0,0.0
2018,5,8,19,15,11.0,2.0,1.35,17.15,2.0,0.0,0.0
2018,5,8,19,30,0.0,0.0,1.3,16.8,0.0,0.0,0.0
2018,5,8,19,45,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2018,5,8,20,0,0.0,0.0,1.3,16.2,0.0,0.0,0.0
2018,5,8,20,15,0.0,0.0,1.3,15.95,0.0,0.0,0.0
2018,5,8,20,30,0.0,0.0,1.3,15.7,0.0,0.0,0.0
2018,5,8,20,45,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,5,8,21,0,0.0,0.0,1.3,15.1,0.0,0.0,0.0
2018,5,8,21,15,0.0,0.0,1.35,14.85,0.0,0.0,0.0
2018,5,8,21,30,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,5,8,21,45,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,5,8,22,0,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,5,8,22,15,0.0,0.0,1.45,14.05,0.0,0.0,0.0
2018,5,8,22,30,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,5,8,22,45,0.0,0.0,1.55,13.8,0.0,0.0,0.0
2018,5,8,23,0,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,5,8,23,15,0.0,0.0,1.7,13.65,0.0,0.0,0.0
2018,5,8,23,30,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,5,8,23,45,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2018,5,9,0,0,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,5,9,0,15,0.0,0.0,1.95,13.4,0.0,0.0,0.0
2018,5,9,0,30,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,5,9,0,45,0.0,0.0,2.05,13.35,0.0,0.0,0.0
2018,5,9,1,0,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,5,9,1,15,0.0,0.0,2.1,13.25,0.0,0.0,0.0
2018,5,9,1,30,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,5,9,1,45,0.0,0.0,2.15,13.2,0.0,0.0,0.0
2018,5,9,2,0,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,5,9,2,15,0.0,0.0,2.15,13.15,0.0,0.0,0.0
2018,5,9,2,30,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,5,9,2,45,0.0,0.0,2.1,13.05,0.0,0.0,0.0
2018,5,9,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,5,9,3,15,0.0,0.0,2.0,12.95,0.0,0.0,0.0
2018,5,9,3,30,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,5,9,3,45,0.0,0.0,1.85,12.9,0.0,0.0,0.0
2018,5,9,4,0,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,5,9,4,15,0.0,0.0,1.85,12.9,0.0,0.0,0.0
2018,5,9,4,30,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,5,9,4,45,5.0,1.0,1.9,12.95,1.0,0.0,0.0
2018,5,9,5,0,10.0,2.0,1.9,13.0,2.0,0.0,0.0
2018,5,9,5,15,108.0,15.0,2.1,13.35,22.5,11.8,0.0
2018,5,9,5,30,206.0,28.0,2.3,13.7,43.0,21.31,8.19
2018,5,9,5,45,319.5,38.5,2.5,14.05,83.5,31.47,21.37
2018,5,9,6,0,433.0,49.0,2.7,14.4,124.0,39.98,29.59
2018,5,9,6,15,292.5,45.0,2.8,14.85,103.0,34.96,25.49
2018,5,9,6,30,152.0,41.0,2.9,15.3,82.0,30.03,21.2
2018,5,9,6,45,84.5,75.0,2.95,15.8,98.5,56.03,44.26
2018,5,9,7,0,17.0,109.0,3.0,16.3,115.0,80.67,65.76
2018,5,9,7,15,109.0,139.5,3.0,17.0,189.5,97.32,79.86
2018,5,9,7,30,201.0,170.0,3.0,17.7,264.0,112.63,92.56
2018,5,9,7,45,449.0,145.5,3.05,18.4,386.5,98.25,79.64
2018,5,9,8,0,697.0,121.0,3.1,19.1,509.0,87.23,69.74
2018,5,9,8,15,783.0,106.0,3.1,19.85,578.0,85.4,67.76
2018,5,9,8,30,869.0,91.0,3.1,20.6,647.0,86.17,68.0
2018,5,9,8,45,884.0,92.5,3.15,21.35,692.5,87.5,68.71
2018,5,9,9,0,899.0,94.0,3.2,22.1,738.0,88.69,69.32
2018,5,9,9,15,910.0,95.5,3.3,22.6,778.0,89.64,69.81
2018,5,9,9,30,921.0,97.0,3.4,23.1,818.0,90.45,70.19
2018,5,9,9,45,929.5,98.5,3.5,23.65,852.5,116.86,69.91
2018,5,9,10,0,938.0,100.0,3.6,24.2,887.0,176.05,97.21
2018,5,9,10,15,943.5,101.0,3.7,24.55,914.0,235.46,138.84
2018,5,9,10,30,949.0,102.0,3.8,24.9,941.0,295.33,187.58
2018,5,9,10,45,952.5,102.5,3.9,25.25,960.5,354.54,238.51
2018,5,9,11,0,956.0,103.0,4.0,25.6,980.0,413.53,289.66
2018,5,9,11,15,958.0,103.5,4.1,25.8,992.5,471.48,339.51
2018,5,9,11,30,960.0,104.0,4.2,26.0,1005.0,528.63,387.59
2018,5,9,11,45,960.5,104.0,4.25,26.2,1009.0,583.65,432.72
2018,5,9,12,0,961.0,104.0,4.3,26.4,1013.0,637.28,475.51
2018,5,9,12,15,956.5,106.0,4.35,26.5,1008.0,687.66,514.97
2018,5,9,12,30,952.0,108.0,4.4,26.6,1003.0,735.81,551.84
2018,5,9,12,45,946.5,109.5,4.45,26.65,990.5,780.4,585.51
2018,5,9,13,0,941.0,111.0,4.5,26.7,978.0,822.25,615.85
2018,5,9,13,15,937.0,110.5,4.5,26.65,959.0,860.62,642.59
2018,5,9,13,30,933.0,110.0,4.5,26.6,940.0,895.9,667.18
2018,5,9,13,45,926.5,108.0,4.5,26.55,912.5,924.34,687.12
2018,5,9,14,0,920.0,106.0,4.5,26.5,885.0,949.18,704.74
2018,5,9,14,15,912.5,104.5,4.55,26.3,852.0,969.92,720.35
2018,5,9,14,30,905.0,103.0,4.6,26.1,819.0,986.94,733.87
2018,5,9,14,45,895.0,100.5,4.6,25.9,780.0,996.7,742.3
2018,5,9,15,0,885.0,98.0,4.6,25.7,741.0,1002.6,748.37
2018,5,9,15,15,871.5,96.0,4.6,25.7,697.0,1001.75,749.51
2018,5,9,15,30,858.0,94.0,4.6,25.7,653.0,997.15,748.34
2018,5,9,15,45,839.0,91.5,4.7,24.9,604.0,995.8,752.85
2018,5,9,16,0,820.0,89.0,4.8,24.1,555.0,977.76,745.96
2018,5,9,16,15,794.5,85.5,4.8,23.5,503.0,948.37,729.75
2018,5,9,16,30,769.0,82.0,4.8,22.9,451.0,915.84,711.08
2018,5,9,16,45,735.5,78.5,4.75,22.3,398.0,872.4,683.77
2018,5,9,17,0,702.0,75.0,4.7,21.7,345.0,833.26,658.81
2018,5,9,17,15,656.5,70.0,4.6,20.85,292.5,772.75,617.27
2018,5,9,17,30,611.0,65.0,4.5,20.0,240.0,711.38,573.19
2018,5,9,17,45,542.0,58.0,4.35,19.2,190.0,625.08,507.13
2018,5,9,18,0,473.0,51.0,4.2,18.4,140.0,540.17,438.67
2018,5,9,18,15,361.0,41.5,3.95,17.65,97.0,417.13,335.83
2018,5,9,18,30,249.0,32.0,3.7,16.9,54.0,302.55,220.26
2018,5,9,18,45,133.0,18.0,3.45,16.15,29.0,119.36,0.0
2018,5,9,19,0,17.0,4.0,3.2,15.4,4.0,3.15,0.0
2018,5,9,19,15,8.5,2.0,3.15,15.0,2.0,0.0,0.0
2018,5,9,19,30,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,5,9,19,45,0.0,0.0,3.05,14.25,0.0,0.0,0.0
2018,5,9,20,0,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,5,9,20,15,0.0,0.0,3.0,13.75,0.0,0.0,0.0
2018,5,9,20,30,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,5,9,20,45,0.0,0.0,2.95,13.45,0.0,0.0,0.0
2018,5,9,21,0,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,5,9,21,15,0.0,0.0,2.85,13.15,0.0,0.0,0.0
2018,5,9,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,5,9,21,45,0.0,0.0,2.7,12.85,0.0,0.0,0.0
2018,5,9,22,0,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,5,9,22,15,0.0,0.0,2.6,12.65,0.0,0.0,0.0
2018,5,9,22,30,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,5,9,22,45,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2018,5,9,23,0,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,5,9,23,15,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,5,9,23,30,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,5,9,23,45,0.0,0.0,2.95,12.35,0.0,0.0,0.0
2018,5,10,0,0,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,5,10,0,15,0.0,0.0,3.05,12.3,0.0,0.0,0.0
2018,5,10,0,30,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,5,10,0,45,0.0,0.0,3.15,12.3,0.0,0.0,0.0
2018,5,10,1,0,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,5,10,1,15,0.0,0.0,3.2,12.25,0.0,0.0,0.0
2018,5,10,1,30,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,5,10,1,45,0.0,0.0,3.15,12.2,0.0,0.0,0.0
2018,5,10,2,0,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,5,10,2,15,0.0,0.0,3.05,12.15,0.0,0.0,0.0
2018,5,10,2,30,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,5,10,2,45,0.0,0.0,2.95,12.05,0.0,0.0,0.0
2018,5,10,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,5,10,3,15,0.0,0.0,2.85,11.9,0.0,0.0,0.0
2018,5,10,3,30,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,5,10,3,45,0.0,0.0,2.8,11.75,0.0,0.0,0.0
2018,5,10,4,0,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,5,10,4,15,0.0,0.0,2.85,11.75,0.0,0.0,0.0
2018,5,10,4,30,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,5,10,4,45,3.0,1.0,3.0,11.85,1.0,0.0,0.0
2018,5,10,5,0,6.0,2.0,3.1,11.9,2.0,0.0,0.0
2018,5,10,5,15,88.0,17.0,3.1,12.05,23.5,13.38,0.0
2018,5,10,5,30,170.0,32.0,3.1,12.2,45.0,24.08,10.95
2018,5,10,5,45,283.0,44.0,3.1,12.35,85.5,33.33,23.21
2018,5,10,6,0,396.0,56.0,3.1,12.5,126.0,45.38,34.63
2018,5,10,6,15,419.0,63.5,3.1,12.8,159.5,50.47,39.58
2018,5,10,6,30,442.0,71.0,3.1,13.1,193.0,55.43,44.16
2018,5,10,6,45,314.0,93.5,3.05,13.4,189.0,66.7,54.19
2018,5,10,7,0,186.0,116.0,3.0,13.7,185.0,80.97,66.68
2018,5,10,7,15,405.5,115.5,3.0,14.2,296.5,80.94,66.32
2018,5,10,7,30,625.0,115.0,3.0,14.7,408.0,84.72,69.28
2018,5,10,7,45,700.5,111.5,3.0,15.2,474.5,82.54,67.0
2018,5,10,8,0,776.0,108.0,3.0,15.7,541.0,87.64,71.05
2018,5,10,8,15,797.5,110.5,3.0,16.3,590.0,88.69,71.55
2018,5,10,8,30,819.0,113.0,3.0,16.9,639.0,89.7,72.02
2018,5,10,8,45,835.5,115.0,3.0,17.55,684.0,90.2,72.05
2018,5,10,9,0,852.0,117.0,3.0,18.2,729.0,90.64,72.06
2018,5,10,9,15,858.0,122.5,3.1,19.0,767.5,92.68,73.39
2018,5,10,9,30,864.0,128.0,3.2,19.8,806.0,94.49,74.52
2018,5,10,9,45,864.5,134.5,3.3,20.55,837.0,123.44,76.41
2018,5,10,10,0,865.0,141.0,3.4,21.3,868.0,182.3,105.76
2018,5,10,10,15,870.0,143.5,3.55,21.8,894.5,246.4,151.87
2018,5,10,10,30,875.0,146.0,3.7,22.3,921.0,303.23,198.34
2018,5,10,10,45,820.5,182.0,3.85,22.85,921.5,359.9,248.73
2018,5,10,11,0,766.0,218.0,4.0,23.4,922.0,412.72,295.5
2018,5,10,11,15,723.0,248.0,4.1,23.75,919.5,465.39,340.56
2018,5,10,11,30,680.0,278.0,4.2,24.1,917.0,513.85,380.85
2018,5,10,11,45,610.0,318.5,4.3,24.4,893.5,550.65,411.15
2018,5,10,12,0,540.0,359.0,4.4,24.7,870.0,586.76,439.32
2018,5,10,12,15,538.0,359.5,4.4,24.9,867.5,625.58,468.96
2018,5,10,12,30,536.0,360.0,4.4,25.1,865.0,663.08,497.09
2018,5,10,12,45,637.0,298.0,4.4,25.3,891.0,722.71,542.28
2018,5,10,13,0,738.0,236.0,4.4,25.5,917.0,789.24,591.83
2018,5,10,13,15,672.0,267.5,4.45,25.6,878.0,801.91,600.51
2018,5,10,13,30,606.0,299.0,4.5,25.7,839.0,807.08,603.95
2018,5,10,13,45,636.0,271.5,4.5,25.75,824.0,841.19,629.61
2018,5,10,14,0,666.0,244.0,4.5,25.8,809.0,872.78,653.34
2018,5,10,14,15,709.0,210.5,4.55,25.55,791.0,907.77,680.78
2018,5,10,14,30,752.0,177.0,4.6,25.3,773.0,939.06,704.14
2018,5,10,14,45,784.5,151.5,4.7,25.0,747.0,956.71,718.94
2018,5,10,15,0,817.0,126.0,4.8,24.7,721.0,979.96,737.89
2018,5,10,15,15,816.0,119.5,4.8,24.7,683.0,986.53,743.95
2018,5,10,15,30,815.0,113.0,4.8,24.7,645.0,989.45,747.82
2018,5,10,15,45,797.0,108.5,4.85,23.6,597.0,973.69,742.73
2018,5,10,16,0,779.0,104.0,4.9,22.5,549.0,954.33,735.19
2018,5,10,16,15,755.0,99.0,4.85,21.85,497.5,924.82,718.32
2018,5,10,16,30,731.0,94.0,4.8,21.2,446.0,899.24,704.05
2018,5,10,16,45,698.0,89.0,4.75,20.55,393.5,855.32,676.11
2018,5,10,17,0,665.0,84.0,4.7,19.9,341.0,809.24,645.83
2018,5,10,17,15,618.0,78.0,4.55,19.1,289.0,746.42,601.61
2018,5,10,17,30,571.0,72.0,4.4,18.3,237.0,682.75,554.91
2018,5,10,17,45,499.0,64.0,4.2,17.5,187.0,592.98,485.37
2018,5,10,18,0,427.0,56.0,4.0,16.7,137.0,504.6,413.67
2018,5,10,18,15,320.5,45.0,3.85,16.05,95.5,383.41,311.74
2018,5,10,18,30,214.0,34.0,3.7,15.4,54.0,276.64,205.48
2018,5,10,18,45,116.0,19.5,3.6,14.7,29.5,146.51,0.0
2018,5,10,19,0,18.0,5.0,3.5,14.0,5.0,17.53,0.0
2018,5,10,19,15,9.0,2.5,3.55,13.75,2.5,0.0,0.0
2018,5,10,19,30,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,5,10,19,45,0.0,0.0,3.6,13.25,0.0,0.0,0.0
2018,5,10,20,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2018,5,10,20,15,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,5,10,20,30,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,5,10,20,45,0.0,0.0,3.55,12.7,0.0,0.0,0.0
2018,5,10,21,0,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,5,10,21,15,0.0,0.0,3.55,12.55,0.0,0.0,0.0
2018,5,10,21,30,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,5,10,21,45,0.0,0.0,3.6,12.45,0.0,0.0,0.0
2018,5,10,22,0,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,5,10,22,15,0.0,0.0,3.6,12.35,0.0,0.0,0.0
2018,5,10,22,30,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,5,10,22,45,0.0,0.0,3.6,12.25,0.0,0.0,0.0
2018,5,10,23,0,0.0,0.0,3.6,12.2,0.0,0.0,0.0
2018,5,10,23,15,0.0,0.0,3.5,12.15,0.0,0.0,0.0
2018,5,10,23,30,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,5,10,23,45,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,5,11,0,0,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,5,11,0,15,0.0,0.0,3.15,12.05,0.0,0.0,0.0
2018,5,11,0,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,5,11,0,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,5,11,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,5,11,1,15,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,5,11,1,30,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,5,11,1,45,0.0,0.0,2.85,11.75,0.0,0.0,0.0
2018,5,11,2,0,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,5,11,2,15,0.0,0.0,2.7,11.65,0.0,0.0,0.0
2018,5,11,2,30,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,5,11,2,45,0.0,0.0,2.55,11.55,0.0,0.0,0.0
2018,5,11,3,0,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,5,11,3,15,0.0,0.0,2.4,11.45,0.0,0.0,0.0
2018,5,11,3,30,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,5,11,3,45,0.0,0.0,2.25,11.35,0.0,0.0,0.0
2018,5,11,4,0,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,5,11,4,15,0.0,0.0,2.15,11.35,0.0,0.0,0.0
2018,5,11,4,30,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,5,11,4,45,6.5,2.0,2.1,11.45,2.0,0.0,0.0
2018,5,11,5,0,13.0,4.0,2.1,11.5,4.0,0.0,0.0
2018,5,11,5,15,74.0,16.5,2.05,11.9,22.0,12.98,0.0
2018,5,11,5,30,135.0,29.0,2.0,12.3,40.0,21.82,10.04
2018,5,11,5,45,162.0,42.0,2.0,12.7,64.5,31.48,21.66
2018,5,11,6,0,189.0,55.0,2.0,13.1,89.0,40.99,30.72
2018,5,11,6,15,232.0,73.5,2.0,13.7,128.5,54.04,42.64
2018,5,11,6,30,275.0,92.0,2.0,14.3,168.0,66.84,54.09
2018,5,11,6,45,315.5,110.0,1.95,14.9,215.0,77.4,63.31
2018,5,11,7,0,356.0,128.0,1.9,15.5,262.0,88.72,72.96
2018,5,11,7,15,401.5,140.5,1.95,16.25,312.5,96.34,79.16
2018,5,11,7,30,447.0,153.0,2.0,17.0,363.0,103.74,85.04
2018,5,11,7,45,527.0,151.0,2.0,17.7,426.0,103.11,83.96
2018,5,11,8,0,607.0,149.0,2.0,18.4,489.0,102.85,83.22
2018,5,11,8,15,650.5,147.5,2.05,19.1,541.0,100.64,80.84
2018,5,11,8,30,694.0,146.0,2.1,19.8,593.0,98.72,78.76
2018,5,11,8,45,716.0,149.5,2.1,20.55,638.5,99.29,78.79
2018,5,11,9,0,738.0,153.0,2.1,21.3,684.0,99.8,78.76
2018,5,11,9,15,788.5,140.5,2.2,21.9,736.0,100.75,79.19
2018,5,11,9,30,839.0,128.0,2.3,22.5,788.0,93.57,72.88
2018,5,11,9,45,806.0,153.0,2.35,23.1,808.5,131.44,82.3
2018,5,11,10,0,773.0,178.0,2.4,23.7,829.0,193.41,116.5
2018,5,11,10,15,677.0,240.5,2.55,24.15,824.0,254.12,163.96
2018,5,11,10,30,581.0,303.0,2.7,24.6,819.0,318.31,218.12
2018,5,11,10,45,554.0,329.0,2.9,25.05,829.5,367.83,259.35
2018,5,11,11,0,527.0,355.0,3.1,25.5,840.0,415.24,298.7
2018,5,11,11,15,617.0,307.0,3.2,25.75,882.0,458.64,333.04
2018,5,11,11,30,707.0,259.0,3.3,26.0,924.0,515.02,377.35
2018,5,11,11,45,798.0,201.5,3.45,26.25,955.5,569.84,420.83
2018,5,11,12,0,889.0,144.0,3.6,26.5,987.0,625.04,464.6
2018,5,11,12,15,904.0,135.0,3.75,26.6,989.5,677.31,505.34
2018,5,11,12,30,919.0,126.0,3.9,26.7,992.0,728.65,544.65
2018,5,11,12,45,919.0,124.5,4.0,26.75,982.0,773.77,578.66
2018,5,11,13,0,919.0,123.0,4.1,26.8,972.0,816.51,610.05
2018,5,11,13,15,918.0,121.0,4.2,26.7,955.0,855.42,637.59
2018,5,11,13,30,917.0,119.0,4.3,26.6,938.0,891.42,663.17
2018,5,11,13,45,912.0,118.0,4.4,26.55,913.0,921.77,684.83
2018,5,11,14,0,907.0,117.0,4.5,26.5,888.0,948.73,704.34
2018,5,11,14,15,901.5,115.0,4.55,26.25,856.5,970.76,720.94
2018,5,11,14,30,896.0,113.0,4.6,26.0,825.0,989.18,735.53
2018,5,11,14,45,891.0,109.0,4.65,25.8,788.0,1002.33,746.65
2018,5,11,15,0,886.0,105.0,4.7,25.6,751.0,1011.71,755.48
2018,5,11,15,15,871.5,102.5,4.7,25.6,706.0,1009.45,755.65
2018,5,11,15,30,857.0,100.0,4.7,25.6,661.0,1016.82,762.59
2018,5,11,15,45,834.5,96.5,4.75,24.9,609.5,997.64,754.2
2018,5,11,16,0,812.0,93.0,4.8,24.2,558.0,974.78,743.38
2018,5,11,16,15,788.5,89.5,4.75,23.75,507.0,947.46,727.81
2018,5,11,16,30,765.0,86.0,4.7,23.3,456.0,916.98,709.83
2018,5,11,16,45,737.5,81.5,4.65,22.85,404.5,878.31,685.64
2018,5,11,17,0,710.0,77.0,4.6,22.4,353.0,844.04,663.99
2018,5,11,17,15,667.5,72.0,4.35,21.65,301.0,786.27,623.79
2018,5,11,17,30,625.0,67.0,4.1,20.9,249.0,727.45,581.59
2018,5,11,17,45,556.5,59.5,3.85,20.15,197.5,640.52,515.76
2018,5,11,18,0,488.0,52.0,3.6,19.4,146.0,554.94,447.58
2018,5,11,18,15,364.0,42.5,3.45,18.55,101.0,420.98,338.0
2018,5,11,18,30,240.0,33.0,3.3,17.7,56.0,295.24,220.26
2018,5,11,18,45,126.5,18.5,3.1,16.85,30.0,153.61,0.0
2018,5,11,19,0,13.0,4.0,2.9,16.0,4.0,12.97,0.0
2018,5,11,19,15,6.5,2.0,2.8,15.6,2.0,0.0,0.0
2018,5,11,19,30,0.0,0.0,2.7,15.2,0.0,0.0,0.0
2018,5,11,19,45,0.0,0.0,2.65,14.8,0.0,0.0,0.0
2018,5,11,20,0,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,5,11,20,15,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,5,11,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,5,11,20,45,0.0,0.0,2.35,13.8,0.0,0.0,0.0
2018,5,11,21,0,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,5,11,21,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,5,11,21,30,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,5,11,21,45,0.0,0.0,2.05,13.3,0.0,0.0,0.0
2018,5,11,22,0,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,5,11,22,15,0.0,0.0,1.95,13.1,0.0,0.0,0.0
2018,5,11,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,5,11,22,45,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,5,11,23,0,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,5,11,23,15,0.0,0.0,1.8,12.65,0.0,0.0,0.0
2018,5,11,23,30,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,5,11,23,45,0.0,0.0,1.65,12.35,0.0,0.0,0.0
2018,5,12,0,0,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,5,12,0,15,0.0,0.0,1.6,12.15,0.0,0.0,0.0
2018,5,12,0,30,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,5,12,0,45,0.0,0.0,1.6,12.05,0.0,0.0,0.0
2018,5,12,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,5,12,1,15,0.0,0.0,1.6,11.95,0.0,0.0,0.0
2018,5,12,1,30,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,5,12,1,45,0.0,0.0,1.6,11.85,0.0,0.0,0.0
2018,5,12,2,0,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,5,12,2,15,0.0,0.0,1.55,11.7,0.0,0.0,0.0
2018,5,12,2,30,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,5,12,2,45,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2018,5,12,3,0,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,5,12,3,15,0.0,0.0,1.45,11.4,0.0,0.0,0.0
2018,5,12,3,30,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,5,12,3,45,0.0,0.0,1.55,11.4,0.0,0.0,0.0
2018,5,12,4,0,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,5,12,4,15,0.0,0.0,1.8,11.55,0.0,0.0,0.0
2018,5,12,4,30,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,5,12,4,45,8.5,2.0,2.15,11.85,2.0,0.0,0.0
2018,5,12,5,0,17.0,4.0,2.3,12.0,4.0,0.0,0.0
2018,5,12,5,15,113.5,18.5,2.45,12.5,27.0,14.56,0.0
2018,5,12,5,30,210.0,33.0,2.6,13.0,50.0,24.96,12.82
2018,5,12,5,45,317.5,44.0,2.8,13.55,91.0,33.54,23.41
2018,5,12,6,0,425.0,55.0,3.0,14.1,132.0,44.66,33.83
2018,5,12,6,15,485.5,64.0,3.0,14.7,179.0,51.4,40.13
2018,5,12,6,30,546.0,73.0,3.0,15.3,226.0,58.08,46.13
2018,5,12,6,45,608.5,78.0,3.05,15.9,281.5,61.76,49.28
2018,5,12,7,0,671.0,83.0,3.1,16.5,337.0,65.54,52.39
2018,5,12,7,15,708.0,87.5,2.95,17.2,390.5,68.59,54.76
2018,5,12,7,30,745.0,92.0,2.8,17.9,444.0,77.55,62.18
2018,5,12,7,45,773.0,95.0,2.7,18.55,496.0,79.45,63.42
2018,5,12,8,0,801.0,98.0,2.6,19.2,548.0,81.32,64.64
2018,5,12,8,15,821.0,101.0,2.55,19.85,597.5,82.95,65.63
2018,5,12,8,30,841.0,104.0,2.5,20.5,647.0,84.5,66.56
2018,5,12,8,45,856.5,106.5,2.4,21.15,692.5,85.51,67.05
2018,5,12,9,0,872.0,109.0,2.3,21.8,738.0,96.13,75.57
2018,5,12,9,15,883.0,111.0,2.35,22.2,777.5,97.05,76.02
2018,5,12,9,30,894.0,113.0,2.4,22.6,817.0,97.81,76.38
2018,5,12,9,45,901.5,115.5,2.45,23.0,851.0,128.74,77.54
2018,5,12,10,0,909.0,118.0,2.5,23.4,885.0,186.71,106.0
2018,5,12,10,15,915.0,119.0,2.6,23.7,912.0,244.54,147.14
2018,5,12,10,30,921.0,120.0,2.7,24.0,939.0,302.89,194.75
2018,5,12,10,45,925.0,121.0,2.75,24.25,959.0,360.97,244.51
2018,5,12,11,0,929.0,122.0,2.8,24.5,979.0,418.94,294.43
2018,5,12,11,15,930.0,123.5,2.9,24.7,990.5,475.68,342.84
2018,5,12,11,30,931.0,125.0,3.0,24.9,1002.0,531.63,389.48
2018,5,12,11,45,931.0,125.5,3.05,25.05,1006.0,585.43,433.22
2018,5,12,12,0,931.0,126.0,3.1,25.2,1010.0,637.93,474.74
2018,5,12,12,15,927.5,127.5,3.2,25.3,1005.5,687.41,513.25
2018,5,12,12,30,924.0,129.0,3.3,25.4,1001.0,734.85,549.4
2018,5,12,12,45,917.5,130.5,3.4,25.5,988.0,777.87,581.69
2018,5,12,13,0,911.0,132.0,3.5,25.6,975.0,818.14,611.33
2018,5,12,13,15,905.5,131.5,3.55,25.55,955.5,854.63,636.8
2018,5,12,13,30,900.0,131.0,3.6,25.5,936.0,888.0,660.16
2018,5,12,13,45,891.5,130.5,3.7,25.5,908.5,915.51,679.76
2018,5,12,14,0,883.0,130.0,3.8,25.5,881.0,939.48,697.12
2018,5,12,14,15,873.0,128.5,3.85,25.35,847.5,957.53,710.78
2018,5,12,14,30,863.0,127.0,3.9,25.2,814.0,971.85,722.16
2018,5,12,14,45,849.5,125.0,3.95,25.0,774.0,992.78,738.32
2018,5,12,15,0,836.0,123.0,4.0,24.8,734.0,995.81,742.63
2018,5,12,15,15,820.5,120.0,4.0,24.8,690.0,991.84,741.65
2018,5,12,15,30,805.0,117.0,4.0,24.8,646.0,984.04,738.31
2018,5,12,15,45,783.0,114.0,3.95,24.2,597.0,965.89,729.5
2018,5,12,16,0,761.0,111.0,3.9,23.6,548.0,944.15,718.3
2018,5,12,16,15,732.0,107.5,3.85,23.2,496.5,919.16,704.24
2018,5,12,16,30,703.0,104.0,3.8,22.8,445.0,884.07,682.92
2018,5,12,16,45,666.5,98.5,3.7,22.4,392.5,836.26,651.9
2018,5,12,17,0,630.0,93.0,3.6,22.0,340.0,786.37,618.63
2018,5,12,17,15,581.0,87.0,3.35,21.35,288.5,721.97,573.45
2018,5,12,17,30,532.0,81.0,3.1,20.7,237.0,656.61,525.83
2018,5,12,17,45,463.0,71.0,2.85,20.05,187.5,567.73,458.03
2018,5,12,18,0,394.0,61.0,2.6,19.4,138.0,476.82,385.55
2018,5,12,18,15,296.0,49.0,2.35,18.6,97.0,368.24,295.83
2018,5,12,18,30,198.0,37.0,2.1,17.8,56.0,267.41,200.32
2018,5,12,18,45,110.0,22.0,1.85,17.0,31.5,148.16,0.0
2018,5,12,19,0,22.0,7.0,1.6,16.2,7.0,22.13,0.0
2018,5,12,19,15,11.0,3.5,1.55,15.9,3.5,0.0,0.0
2018,5,12,19,30,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,5,12,19,45,0.0,0.0,1.45,15.25,0.0,0.0,0.0
2018,5,12,20,0,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,5,12,20,15,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,5,12,20,30,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,5,12,20,45,0.0,0.0,1.35,14.25,0.0,0.0,0.0
2018,5,12,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,5,12,21,15,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,5,12,21,30,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,5,12,21,45,0.0,0.0,1.25,13.45,0.0,0.0,0.0
2018,5,12,22,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,5,12,22,15,0.0,0.0,1.2,13.15,0.0,0.0,0.0
2018,5,12,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,5,12,22,45,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,5,12,23,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,5,12,23,15,0.0,0.0,1.2,12.65,0.0,0.0,0.0
2018,5,12,23,30,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,5,12,23,45,0.0,0.0,1.25,12.4,0.0,0.0,0.0
2018,5,13,0,0,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,5,13,0,15,0.0,0.0,1.25,12.15,0.0,0.0,0.0
2018,5,13,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,5,13,0,45,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,5,13,1,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,5,13,1,15,0.0,0.0,1.25,11.8,0.0,0.0,0.0
2018,5,13,1,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,5,13,1,45,0.0,0.0,1.3,11.75,0.0,0.0,0.0
2018,5,13,2,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,5,13,2,15,0.0,0.0,1.35,11.8,0.0,0.0,0.0
2018,5,13,2,30,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,5,13,2,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2018,5,13,3,0,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,5,13,3,15,0.0,0.0,1.55,12.15,0.0,0.0,0.0
2018,5,13,3,30,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,5,13,3,45,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,5,13,4,0,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,5,13,4,15,0.0,0.0,1.85,12.45,0.0,0.0,0.0
2018,5,13,4,30,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,5,13,4,45,1.5,1.0,1.95,12.55,1.0,0.0,0.0
2018,5,13,5,0,3.0,2.0,2.0,12.6,2.0,0.0,0.0
2018,5,13,5,15,1.5,4.5,2.05,12.85,4.5,3.54,0.0
2018,5,13,5,30,0.0,7.0,2.1,13.1,7.0,5.3,0.0
2018,5,13,5,45,0.0,11.5,2.15,13.35,11.5,8.72,1.94
2018,5,13,6,0,0.0,16.0,2.2,13.6,16.0,12.15,5.16
2018,5,13,6,15,0.0,22.5,2.15,14.05,22.5,17.11,9.7
2018,5,13,6,30,0.0,29.0,2.1,14.5,29.0,22.09,14.2
2018,5,13,6,45,0.0,48.0,2.05,14.9,48.0,36.7,27.23
2018,5,13,7,0,0.0,67.0,2.0,15.3,67.0,51.38,40.15
2018,5,13,7,15,0.0,87.0,1.95,15.9,87.0,66.31,53.05
2018,5,13,7,30,0.0,107.0,1.9,16.5,107.0,80.68,65.24
2018,5,13,7,45,1.5,127.0,1.85,17.1,128.0,94.89,77.08
2018,5,13,8,0,3.0,147.0,1.8,17.7,149.0,108.91,88.6
2018,5,13,8,15,14.0,192.0,1.8,18.3,201.0,139.04,113.53
2018,5,13,8,30,25.0,237.0,1.8,18.9,253.0,168.03,137.02
2018,5,13,8,45,127.5,268.5,1.75,19.55,359.5,168.94,136.96
2018,5,13,9,0,230.0,300.0,1.7,20.2,466.0,174.33,140.68
2018,5,13,9,15,512.0,223.5,1.75,20.8,620.0,131.71,105.04
2018,5,13,9,30,794.0,147.0,1.8,21.4,774.0,102.42,80.47
2018,5,13,9,45,843.5,129.0,1.8,22.0,820.0,132.99,81.72
2018,5,13,10,0,893.0,111.0,1.8,22.6,866.0,182.34,103.18
2018,5,13,10,15,899.5,112.0,1.9,23.1,893.0,239.1,143.68
2018,5,13,10,30,906.0,113.0,2.0,23.6,920.0,296.46,190.36
2018,5,13,10,45,911.0,113.5,2.05,24.1,940.0,353.45,238.86
2018,5,13,11,0,916.0,114.0,2.1,24.6,960.0,410.45,287.44
2018,5,13,11,15,918.5,114.5,2.2,24.9,972.0,466.21,334.63
2018,5,13,11,30,921.0,115.0,2.3,25.2,984.0,521.31,380.14
2018,5,13,11,45,921.5,115.5,2.4,25.5,988.5,574.51,422.99
2018,5,13,12,0,922.0,116.0,2.5,25.8,993.0,626.45,463.68
