Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,23,8,15,1.0,137.0,1.7,18.6,138.0,102.77,82.67
2018,5,23,8,30,1.0,137.0,1.8,19.3,138.0,103.09,82.48
2018,5,23,8,45,1.5,147.5,1.9,20.0,148.5,110.61,88.33
2018,5,23,9,0,2.0,158.0,2.0,20.7,159.0,118.06,94.07
2018,5,23,9,15,4.0,171.5,2.15,21.25,174.5,127.53,101.5
2018,5,23,9,30,6.0,185.0,2.3,21.8,190.0,136.9,108.79
2018,5,23,9,45,7.0,195.0,2.4,22.4,201.0,144.68,109.44
2018,5,23,10,0,8.0,205.0,2.5,23.0,212.0,152.91,115.29
2018,5,23,10,15,10.0,222.0,2.65,23.4,231.0,166.37,125.31
2018,5,23,10,30,12.0,239.0,2.8,23.8,250.0,180.27,135.67
2018,5,23,10,45,14.0,264.0,2.9,24.25,277.0,200.19,150.6
2018,5,23,11,0,16.0,289.0,3.0,24.7,304.0,220.69,165.89
2018,5,23,11,15,17.0,299.5,3.05,24.95,315.5,231.15,173.65
2018,5,23,11,30,18.0,310.0,3.1,25.2,327.0,241.91,181.66
2018,5,23,11,45,75.0,336.0,3.2,25.5,408.0,291.79,219.17
2018,5,23,12,0,132.0,362.0,3.3,25.8,489.0,354.21,266.01
2018,5,23,12,15,256.5,365.5,3.35,25.95,611.5,451.27,338.81
2018,5,23,12,30,381.0,369.0,3.4,26.1,734.0,566.26,423.36
2018,5,23,12,45,634.0,249.0,3.45,26.25,848.0,685.01,512.17
2018,5,23,13,0,887.0,129.0,3.5,26.4,962.0,799.37,596.8
2018,5,23,13,15,893.5,122.5,3.5,26.4,947.5,839.03,623.54
2018,5,23,13,30,900.0,116.0,3.5,26.4,933.0,876.1,648.91
2018,5,23,13,45,896.0,113.5,3.5,26.4,908.0,904.83,668.63
2018,5,23,14,0,892.0,111.0,3.5,26.4,883.0,930.23,686.22
2018,5,23,14,15,884.5,109.5,3.45,26.25,851.5,949.93,700.19
2018,5,23,14,30,877.0,108.0,3.4,26.1,820.0,966.05,711.95
2018,5,23,14,45,868.0,106.0,3.4,26.0,783.0,976.6,720.38
2018,5,23,15,0,859.0,104.0,3.4,25.9,746.0,983.51,726.62
2018,5,23,15,15,846.5,101.0,3.4,25.9,703.5,982.17,727.3
2018,5,23,15,30,834.0,98.0,3.4,25.9,661.0,977.18,725.78
2018,5,23,15,45,818.0,95.5,3.35,25.4,615.0,979.01,730.08
2018,5,23,16,0,802.0,93.0,3.3,24.9,569.0,964.04,723.19
2018,5,23,16,15,781.0,89.5,3.35,24.45,519.5,939.38,710.43
2018,5,23,16,30,760.0,86.0,3.4,24.0,470.0,911.62,695.41
2018,5,23,16,45,731.0,82.0,3.4,23.55,419.0,872.33,671.69
2018,5,23,17,0,702.0,78.0,3.4,23.1,368.0,830.61,645.67
2018,5,23,17,15,661.5,73.0,3.4,22.4,316.5,781.28,613.83
2018,5,23,17,30,621.0,68.0,3.4,21.7,265.0,724.67,575.18
2018,5,23,17,45,563.0,62.0,3.4,21.0,216.0,649.79,520.73
2018,5,23,18,0,505.0,56.0,3.4,20.3,167.0,575.67,463.84
2018,5,23,18,15,417.5,47.5,3.25,19.45,123.0,473.96,381.97
2018,5,23,18,30,330.0,39.0,3.1,18.6,79.0,376.1,297.75
2018,5,23,18,45,207.5,26.5,2.95,17.8,47.5,244.27,148.13
2018,5,23,19,0,85.0,14.0,2.8,17.0,16.0,75.52,0.0
2018,5,23,19,15,42.5,7.0,2.75,16.45,8.0,0.0,0.0
2018,5,23,19,30,0.0,0.0,2.7,15.9,0.0,0.0,0.0
2018,5,23,19,45,0.0,0.0,2.65,15.4,0.0,0.0,0.0
2018,5,23,20,0,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,5,23,20,15,0.0,0.0,2.55,14.55,0.0,0.0,0.0
2018,5,23,20,30,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,5,23,20,45,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,5,23,21,0,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,5,23,21,15,0.0,0.0,2.25,13.4,0.0,0.0,0.0
2018,5,23,21,30,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,5,23,21,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,5,23,22,0,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,5,23,22,15,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,5,23,22,30,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,5,23,22,45,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2018,5,23,23,0,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,5,23,23,15,0.0,0.0,1.6,12.35,0.0,0.0,0.0
2018,5,23,23,30,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,5,23,23,45,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,5,24,0,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,5,24,0,15,0.0,0.0,1.2,12.05,0.0,0.0,0.0
2018,5,24,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,5,24,0,45,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,5,24,1,0,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,5,24,1,15,0.0,0.0,0.85,11.75,0.0,0.0,0.0
2018,5,24,1,30,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,5,24,1,45,0.0,0.0,0.75,11.65,0.0,0.0,0.0
2018,5,24,2,0,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,5,24,2,15,0.0,0.0,0.7,11.55,0.0,0.0,0.0
2018,5,24,2,30,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,5,24,2,45,0.0,0.0,0.7,11.45,0.0,0.0,0.0
2018,5,24,3,0,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,5,24,3,15,0.0,0.0,0.75,11.35,0.0,0.0,0.0
2018,5,24,3,30,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,5,24,3,45,0.0,0.0,0.85,11.3,0.0,0.0,0.0
2018,5,24,4,0,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,5,24,4,15,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,5,24,4,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,5,24,4,45,21.0,4.5,1.25,11.65,5.0,0.0,0.0
2018,5,24,5,0,42.0,9.0,1.4,11.8,10.0,7.08,0.0
2018,5,24,5,15,114.0,19.5,1.45,12.2,30.0,14.82,0.0
2018,5,24,5,30,186.0,30.0,1.5,12.6,50.0,22.81,13.61
2018,5,24,5,45,93.0,28.0,1.6,12.95,38.0,21.6,13.42
2018,5,24,6,0,0.0,26.0,1.7,13.3,26.0,19.8,12.07
2018,5,24,6,15,0.0,34.5,1.7,13.85,34.5,26.31,18.01
2018,5,24,6,30,0.0,43.0,1.7,14.4,43.0,32.85,23.86
2018,5,24,6,45,0.0,64.0,1.75,14.95,64.0,49.06,38.21
2018,5,24,7,0,0.0,85.0,1.8,15.5,85.0,64.63,51.76
2018,5,24,7,15,0.0,100.0,1.85,16.2,100.0,75.54,60.97
2018,5,24,7,30,0.0,115.0,1.9,16.9,115.0,86.36,69.95
2018,5,24,7,45,1.5,134.5,1.95,17.55,135.5,100.15,81.36
2018,5,24,8,0,3.0,154.0,2.0,18.2,156.0,113.78,92.46
2018,5,24,8,15,7.0,174.5,2.1,18.85,179.0,127.97,103.89
2018,5,24,8,30,11.0,195.0,2.2,19.5,202.0,141.99,115.04
2018,5,24,8,45,7.0,178.0,2.25,20.1,182.5,131.36,105.6
2018,5,24,9,0,3.0,161.0,2.3,20.7,163.0,120.14,95.8
2018,5,24,9,15,4.5,174.0,2.4,21.25,177.5,129.24,102.94
2018,5,24,9,30,6.0,187.0,2.5,21.8,192.0,138.24,109.92
2018,5,24,9,45,7.5,202.0,2.55,22.35,208.5,149.46,113.2
2018,5,24,10,0,9.0,217.0,2.6,22.9,225.0,161.22,121.76
2018,5,24,10,15,18.0,260.0,2.65,23.3,276.0,193.68,146.07
2018,5,24,10,30,27.0,303.0,2.7,23.7,327.0,216.26,162.64
2018,5,24,10,45,27.5,312.5,2.75,24.1,337.5,227.72,171.11
2018,5,24,11,0,28.0,322.0,2.8,24.5,348.0,239.58,179.92
2018,5,24,11,15,21.5,292.5,2.85,24.7,312.5,222.49,167.08
2018,5,24,11,30,15.0,263.0,2.9,24.9,277.0,206.37,154.92
2018,5,24,11,45,20.5,303.5,2.95,25.1,323.0,239.35,179.89
2018,5,24,12,0,26.0,344.0,3.0,25.3,369.0,277.45,208.42
2018,5,24,12,15,27.0,347.0,3.0,25.2,373.0,286.42,215.26
2018,5,24,12,30,28.0,350.0,3.0,25.1,377.0,295.55,222.32
2018,5,24,12,45,37.0,371.0,3.05,25.05,406.0,325.13,244.75
2018,5,24,13,0,46.0,392.0,3.1,25.0,435.0,356.4,268.32
2018,5,24,13,15,58.5,403.5,3.2,24.7,457.5,384.06,289.66
2018,5,24,13,30,71.0,415.0,3.3,24.4,480.0,413.22,312.18
2018,5,24,13,45,92.0,416.0,3.4,24.05,497.5,441.7,334.65
2018,5,24,14,0,113.0,417.0,3.5,23.7,515.0,490.53,371.93
2018,5,24,14,15,123.0,388.5,3.6,23.45,491.5,483.96,368.68
2018,5,24,14,30,133.0,360.0,3.7,23.2,468.0,475.99,364.69
2018,5,24,14,45,371.5,276.0,3.8,22.95,558.5,679.11,521.28
2018,5,24,15,0,610.0,192.0,3.9,22.7,649.0,852.56,651.13
2018,5,24,15,15,588.0,194.0,3.9,22.7,614.0,845.48,646.36
2018,5,24,15,30,566.0,196.0,3.9,22.7,579.0,834.92,640.27
2018,5,24,15,45,406.5,221.0,3.9,22.0,486.0,697.57,542.12
2018,5,24,16,0,247.0,246.0,3.9,21.3,393.0,544.01,428.38
2018,5,24,16,15,247.0,225.5,3.8,20.85,361.5,525.63,417.5
2018,5,24,16,30,247.0,205.0,3.7,20.4,330.0,505.59,404.6
2018,5,24,16,45,261.5,180.5,3.65,19.9,300.5,493.28,398.14
2018,5,24,17,0,276.0,156.0,3.6,19.4,271.0,478.63,389.63
2018,5,24,17,15,306.5,130.5,3.5,18.9,242.0,475.61,390.21
2018,5,24,17,30,337.0,105.0,3.4,18.4,213.0,493.27,405.86
2018,5,24,17,45,304.5,89.0,3.3,17.85,173.0,437.54,361.72
2018,5,24,18,0,272.0,73.0,3.2,17.3,133.0,382.14,316.27
2018,5,24,18,15,218.0,58.0,3.1,16.85,98.0,310.4,254.98
2018,5,24,18,30,164.0,43.0,3.0,16.4,63.0,221.72,177.82
2018,5,24,18,45,96.5,27.5,2.9,15.95,38.0,140.28,87.59
2018,5,24,19,0,29.0,12.0,2.8,15.5,13.0,31.46,0.0
2018,5,24,19,15,14.5,6.0,2.7,15.25,6.5,0.0,0.0
2018,5,24,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,5,24,19,45,0.0,0.0,2.55,14.75,0.0,0.0,0.0
2018,5,24,20,0,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,5,24,20,15,0.0,0.0,2.45,14.3,0.0,0.0,0.0
2018,5,24,20,30,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,5,24,20,45,0.0,0.0,2.35,13.95,0.0,0.0,0.0
2018,5,24,21,0,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,5,24,21,15,0.0,0.0,2.25,13.7,0.0,0.0,0.0
2018,5,24,21,30,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,5,24,21,45,0.0,0.0,2.15,13.45,0.0,0.0,0.0
2018,5,24,22,0,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,5,24,22,15,0.0,0.0,2.1,13.25,0.0,0.0,0.0
2018,5,24,22,30,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,5,24,22,45,0.0,0.0,2.05,13.1,0.0,0.0,0.0
2018,5,24,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,5,24,23,15,0.0,0.0,2.0,12.95,0.0,0.0,0.0
2018,5,24,23,30,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,5,24,23,45,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,5,25,0,0,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,5,25,0,15,0.0,0.0,1.95,12.65,0.0,0.0,0.0
2018,5,25,0,30,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,5,25,0,45,0.0,0.0,1.8,12.55,0.0,0.0,0.0
2018,5,25,1,0,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,5,25,1,15,0.0,0.0,1.6,12.45,0.0,0.0,0.0
2018,5,25,1,30,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,5,25,1,45,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,5,25,2,0,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,5,25,2,15,0.0,0.0,1.3,12.15,0.0,0.0,0.0
2018,5,25,2,30,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,5,25,2,45,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,5,25,3,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,5,25,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,5,25,3,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,5,25,3,45,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,5,25,4,0,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,5,25,4,15,0.0,0.0,0.95,11.8,0.0,0.0,0.0
2018,5,25,4,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,5,25,4,45,13.0,3.0,1.05,12.0,3.0,0.0,0.0
2018,5,25,5,0,26.0,6.0,1.1,12.1,6.0,4.72,0.0
2018,5,25,5,15,49.0,9.0,1.25,12.45,13.0,6.9,0.0
2018,5,25,5,30,72.0,12.0,1.4,12.8,20.0,9.21,2.15
2018,5,25,5,45,36.0,11.0,1.55,13.15,15.0,8.71,2.05
2018,5,25,6,0,0.0,10.0,1.7,13.5,10.0,7.58,1.13
2018,5,25,6,15,10.5,41.5,1.7,13.95,44.5,32.5,23.55
2018,5,25,6,30,21.0,73.0,1.7,14.4,79.0,54.88,43.51
2018,5,25,6,45,31.5,94.0,1.75,14.85,105.5,69.43,56.26
2018,5,25,7,0,42.0,115.0,1.8,15.3,132.0,83.67,68.5
2018,5,25,7,15,21.0,99.5,1.8,15.8,108.0,73.94,59.64
2018,5,25,7,30,0.0,84.0,1.8,16.3,84.0,64.59,51.17
2018,5,25,7,45,4.0,121.5,1.8,16.8,124.0,91.41,74.09
2018,5,25,8,0,8.0,159.0,1.8,17.3,164.0,117.21,95.7
2018,5,25,8,15,8.5,177.0,1.85,17.75,182.5,129.65,105.7
2018,5,25,8,30,9.0,195.0,1.9,18.2,201.0,141.95,115.52
2018,5,25,8,45,7.5,195.5,1.95,18.6,200.5,142.84,115.76
2018,5,25,9,0,6.0,196.0,2.0,19.0,200.0,143.6,115.94
2018,5,25,9,15,8.5,200.0,2.1,19.35,206.5,146.68,118.1
2018,5,25,9,30,11.0,204.0,2.2,19.7,213.0,149.7,120.21
2018,5,25,9,45,8.5,188.5,2.3,20.05,195.5,140.44,107.01
2018,5,25,10,0,6.0,173.0,2.4,20.4,178.0,130.54,98.91
2018,5,25,10,15,12.5,233.5,2.55,20.6,244.5,174.76,133.16
2018,5,25,10,30,19.0,294.0,2.7,20.8,311.0,219.46,167.32
2018,5,25,10,45,16.0,278.5,2.85,21.0,293.0,210.87,160.62
2018,5,25,11,0,13.0,263.0,3.0,21.2,275.0,201.33,153.29
2018,5,25,11,15,14.0,270.5,3.15,21.25,283.5,209.2,159.42
2018,5,25,11,30,15.0,278.0,3.3,21.3,292.0,217.31,165.71
2018,5,25,11,45,16.0,272.5,3.4,21.35,287.5,216.04,164.79
2018,5,25,12,0,17.0,267.0,3.5,21.4,283.0,214.69,163.85
2018,5,25,12,15,10.5,212.0,3.6,21.25,222.0,170.62,129.84
2018,5,25,12,30,4.0,157.0,3.7,21.1,161.0,124.76,94.01
2018,5,25,12,45,2.0,122.5,3.8,21.0,124.5,96.84,72.03
2018,5,25,13,0,0.0,88.0,3.9,20.9,88.0,68.49,49.48
2018,5,25,13,15,0.0,97.0,3.9,20.65,97.0,75.54,55.22
2018,5,25,13,30,0.0,106.0,3.9,20.4,106.0,82.62,61.0
2018,5,25,13,45,1.5,129.0,3.95,20.15,130.5,102.22,76.86
2018,5,25,14,0,3.0,152.0,4.0,19.9,155.0,122.25,93.07
2018,5,25,14,15,6.0,178.0,3.95,19.65,183.0,146.73,112.89
2018,5,25,14,30,9.0,204.0,3.9,19.4,211.0,172.15,133.46
2018,5,25,14,45,9.0,208.5,3.85,19.2,215.5,177.1,137.71
2018,5,25,15,0,9.0,213.0,3.8,19.0,220.0,182.37,142.28
2018,5,25,15,15,18.0,229.0,3.8,19.0,241.5,207.71,163.15
2018,5,25,15,30,27.0,245.0,3.8,19.0,263.0,256.16,202.21
2018,5,25,15,45,55.5,245.0,3.7,18.7,279.0,290.58,231.27
2018,5,25,16,0,84.0,245.0,3.6,18.4,295.0,326.19,261.3
2018,5,25,16,15,77.5,217.5,3.5,18.2,260.5,293.65,236.4
2018,5,25,16,30,71.0,190.0,3.4,18.0,226.0,260.1,210.54
2018,5,25,16,45,161.0,174.5,3.3,17.8,245.0,360.18,294.82
2018,5,25,17,0,251.0,159.0,3.2,17.6,264.0,457.6,374.95
2018,5,25,17,15,244.0,137.5,3.1,17.35,228.0,424.24,349.54
2018,5,25,17,30,237.0,116.0,3.0,17.1,192.0,389.44,322.86
2018,5,25,17,45,176.5,96.5,2.9,16.8,147.5,306.54,254.82
2018,5,25,18,0,116.0,77.0,2.8,16.5,103.0,206.35,170.94
2018,5,25,18,15,93.5,58.5,2.5,16.1,76.0,163.25,133.45
2018,5,25,18,30,71.0,40.0,2.2,15.7,49.0,119.65,94.37
2018,5,25,18,45,48.0,25.5,1.9,15.25,30.5,81.18,50.45
2018,5,25,19,0,25.0,11.0,1.6,14.8,12.0,27.65,0.0
2018,5,25,19,15,12.5,5.5,1.55,14.5,6.0,0.0,0.0
2018,5,25,19,30,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,5,25,19,45,0.0,0.0,1.45,13.9,0.0,0.0,0.0
2018,5,25,20,0,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,5,25,20,15,0.0,0.0,1.35,13.35,0.0,0.0,0.0
2018,5,25,20,30,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,5,25,20,45,0.0,0.0,1.25,12.9,0.0,0.0,0.0
2018,5,25,21,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,5,25,21,15,0.0,0.0,1.2,12.55,0.0,0.0,0.0
2018,5,25,21,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,5,25,21,45,0.0,0.0,1.15,12.2,0.0,0.0,0.0
2018,5,25,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,5,25,22,15,0.0,0.0,1.1,12.05,0.0,0.0,0.0
2018,5,25,22,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,5,25,22,45,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,5,25,23,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,5,25,23,15,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,5,25,23,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,5,25,23,45,0.0,0.0,1.45,12.4,0.0,0.0,0.0
2018,5,26,0,0,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,5,26,0,15,0.0,0.0,1.7,12.55,0.0,0.0,0.0
2018,5,26,0,30,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,5,26,0,45,0.0,0.0,1.85,12.6,0.0,0.0,0.0
2018,5,26,1,0,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,5,26,1,15,0.0,0.0,1.95,12.55,0.0,0.0,0.0
2018,5,26,1,30,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,5,26,1,45,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2018,5,26,2,0,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,5,26,2,15,0.0,0.0,2.15,12.45,0.0,0.0,0.0
2018,5,26,2,30,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,5,26,2,45,0.0,0.0,2.2,12.35,0.0,0.0,0.0
2018,5,26,3,0,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,5,26,3,15,0.0,0.0,2.15,12.25,0.0,0.0,0.0
2018,5,26,3,30,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,5,26,3,45,0.0,0.0,2.05,12.15,0.0,0.0,0.0
2018,5,26,4,0,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,5,26,4,15,0.0,0.0,2.1,12.15,0.0,0.0,0.0
2018,5,26,4,30,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,5,26,4,45,8.0,2.5,2.3,12.25,2.5,0.0,0.0
2018,5,26,5,0,16.0,5.0,2.4,12.3,5.0,3.93,0.0
2018,5,26,5,15,48.0,10.0,2.5,12.4,14.5,7.64,0.0
2018,5,26,5,30,80.0,15.0,2.6,12.5,24.0,11.44,4.07
2018,5,26,5,45,54.0,14.0,2.7,12.65,21.5,10.53,3.66
2018,5,26,6,0,28.0,13.0,2.8,12.8,19.0,10.13,3.43
2018,5,26,6,15,14.0,18.5,2.8,13.05,21.5,14.69,7.6
2018,5,26,6,30,0.0,24.0,2.8,13.3,24.0,18.27,10.84
2018,5,26,6,45,0.0,49.5,2.75,13.5,49.5,37.86,28.41
2018,5,26,7,0,0.0,75.0,2.7,13.7,75.0,57.58,45.87
2018,5,26,7,15,2.0,100.0,2.65,14.05,101.0,75.6,61.56
2018,5,26,7,30,4.0,125.0,2.6,14.4,127.0,93.24,76.67
2018,5,26,7,45,9.5,155.0,2.5,14.7,160.5,113.89,94.19
2018,5,26,8,0,15.0,185.0,2.4,15.0,194.0,134.11,111.07
2018,5,26,8,15,33.5,225.0,2.35,15.4,247.0,151.68,125.45
2018,5,26,8,30,52.0,265.0,2.3,15.8,300.0,174.14,143.76
2018,5,26,8,45,58.0,286.0,2.3,16.2,327.0,185.83,152.86
2018,5,26,9,0,64.0,307.0,2.3,16.6,354.0,197.16,161.63
2018,5,26,9,15,55.0,314.5,2.35,17.1,356.5,201.11,164.22
2018,5,26,9,30,46.0,322.0,2.4,17.6,359.0,204.8,166.62
2018,5,26,9,45,56.5,345.0,2.45,18.1,392.5,223.77,171.91
2018,5,26,10,0,67.0,368.0,2.5,18.6,426.0,246.14,187.46
2018,5,26,10,15,52.5,368.5,2.6,19.05,414.5,253.3,192.97
2018,5,26,10,30,38.0,369.0,2.7,19.5,403.0,258.48,197.27
2018,5,26,10,45,59.5,403.0,2.8,19.95,458.0,293.17,222.94
2018,5,26,11,0,81.0,437.0,2.9,20.4,513.0,331.61,251.47
2018,5,26,11,15,227.5,407.0,3.0,20.75,624.0,371.35,279.85
2018,5,26,11,30,374.0,377.0,3.1,21.1,735.0,440.75,331.99
2018,5,26,11,45,559.5,293.5,3.25,21.45,832.0,511.07,385.96
2018,5,26,12,0,745.0,210.0,3.4,21.8,929.0,601.13,454.89
2018,5,26,12,15,812.0,174.0,3.5,22.0,955.0,658.77,499.63
2018,5,26,12,30,879.0,138.0,3.6,22.2,981.0,713.76,542.31
2018,5,26,12,45,880.5,135.5,3.7,22.4,972.0,757.17,575.15
2018,5,26,13,0,882.0,133.0,3.8,22.6,963.0,798.43,605.82
2018,5,26,13,15,880.0,131.0,3.9,22.75,946.0,834.87,631.45
2018,5,26,13,30,878.0,129.0,4.0,22.9,929.0,868.49,655.11
2018,5,26,13,45,875.0,126.5,4.1,23.0,905.5,897.79,675.96
2018,5,26,14,0,872.0,124.0,4.2,23.1,882.0,923.88,694.7
2018,5,26,14,15,866.0,122.0,4.25,23.0,851.5,944.37,710.02
2018,5,26,14,30,860.0,120.0,4.3,22.9,821.0,961.38,723.15
2018,5,26,14,45,851.5,117.5,4.35,22.8,785.0,971.95,732.09
2018,5,26,15,0,843.0,115.0,4.4,22.7,749.0,978.92,738.79
2018,5,26,15,15,829.5,112.5,4.4,22.7,706.5,991.33,748.87
2018,5,26,15,30,816.0,110.0,4.4,22.7,664.0,986.11,747.04
2018,5,26,15,45,800.5,106.5,4.4,22.3,618.5,974.06,741.94
2018,5,26,16,0,785.0,103.0,4.4,21.9,573.0,958.53,734.56
2018,5,26,16,15,763.5,99.5,4.35,21.55,524.0,933.54,720.17
2018,5,26,16,30,742.0,96.0,4.3,21.2,475.0,905.44,703.53
2018,5,26,16,45,712.0,91.5,4.25,20.85,424.0,871.78,682.66
2018,5,26,17,0,682.0,87.0,4.2,20.5,373.0,829.37,654.99
2018,5,26,17,15,640.0,82.0,4.05,19.95,321.5,772.7,616.07
2018,5,26,17,30,598.0,77.0,3.9,19.4,270.0,714.92,574.98
2018,5,26,17,45,538.5,70.5,3.8,18.9,221.0,638.21,517.62
2018,5,26,18,0,479.0,64.0,3.7,18.4,172.0,561.98,457.91
2018,5,26,18,15,389.5,54.0,3.45,17.7,127.5,456.81,372.32
2018,5,26,18,30,300.0,44.0,3.2,17.0,83.0,356.49,286.26
2018,5,26,18,45,186.5,30.0,2.95,16.35,51.0,237.34,160.37
2018,5,26,19,0,73.0,16.0,2.7,15.7,19.0,68.07,0.0
2018,5,26,19,15,36.5,8.0,2.7,15.3,9.5,0.0,0.0
2018,5,26,19,30,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,5,26,19,45,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2018,5,26,20,0,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,5,26,20,15,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,5,26,20,30,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,5,26,20,45,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2018,5,26,21,0,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,5,26,21,15,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,5,26,21,30,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,5,26,21,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,5,26,22,0,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,5,26,22,15,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,5,26,22,30,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,5,26,22,45,0.0,0.0,2.5,12.65,0.0,0.0,0.0
2018,5,26,23,0,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,5,26,23,15,0.0,0.0,2.5,12.55,0.0,0.0,0.0
2018,5,26,23,30,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,5,26,23,45,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,5,27,0,0,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,5,27,0,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,5,27,0,30,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,5,27,0,45,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,5,27,1,0,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,5,27,1,15,0.0,0.0,2.4,12.45,0.0,0.0,0.0
2018,5,27,1,30,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,5,27,1,45,0.0,0.0,2.25,12.4,0.0,0.0,0.0
2018,5,27,2,0,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,5,27,2,15,0.0,0.0,2.15,12.4,0.0,0.0,0.0
2018,5,27,2,30,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,5,27,2,45,0.0,0.0,2.05,12.4,0.0,0.0,0.0
2018,5,27,3,0,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,5,27,3,15,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,5,27,3,30,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,5,27,3,45,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,5,27,4,0,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,5,27,4,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,5,27,4,30,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,5,27,4,45,19.0,5.5,1.55,12.7,6.0,0.0,0.0
2018,5,27,5,0,38.0,11.0,1.5,12.8,12.0,8.65,0.0
2018,5,27,5,15,130.5,26.0,1.5,13.15,39.0,19.6,3.26
2018,5,27,5,30,223.0,41.0,1.5,13.5,66.0,30.84,20.51
2018,5,27,5,45,262.0,51.0,1.45,13.9,95.0,38.21,27.97
2018,5,27,6,0,301.0,61.0,1.4,14.3,124.0,45.45,34.8
2018,5,27,6,15,157.5,82.5,1.45,14.95,116.0,59.31,47.24
2018,5,27,6,30,14.0,104.0,1.5,15.6,108.0,75.75,61.69
2018,5,27,6,45,69.0,131.5,1.55,16.3,158.5,92.68,76.24
2018,5,27,7,0,124.0,159.0,1.6,17.0,209.0,108.14,89.22
2018,5,27,7,15,278.5,161.5,1.75,18.0,293.5,109.39,89.65
2018,5,27,7,30,433.0,164.0,1.9,19.0,378.0,109.36,88.98
2018,5,27,7,45,589.5,139.5,2.0,19.95,464.0,97.33,78.14
2018,5,27,8,0,746.0,115.0,2.1,20.9,550.0,83.83,66.18
2018,5,27,8,15,767.5,118.0,2.2,21.75,598.0,92.09,72.71
2018,5,27,8,30,789.0,121.0,2.3,22.6,646.0,93.15,73.12
2018,5,27,8,45,806.5,123.0,2.4,23.4,690.0,93.4,72.9
2018,5,27,9,0,824.0,125.0,2.5,24.2,734.0,93.6,72.65
2018,5,27,9,15,837.5,126.0,2.6,24.7,773.0,93.04,71.88
2018,5,27,9,30,851.0,127.0,2.7,25.2,812.0,102.78,79.58
2018,5,27,9,45,862.0,126.5,2.75,25.75,844.5,145.76,84.72
2018,5,27,10,0,873.0,126.0,2.8,26.3,877.0,199.41,114.26
2018,5,27,10,15,880.0,126.5,2.9,26.65,903.5,254.05,154.47
2018,5,27,10,30,887.0,127.0,3.0,27.0,930.0,309.32,199.75
2018,5,27,10,45,892.0,127.0,3.1,27.4,949.0,364.13,246.34
2018,5,27,11,0,897.0,127.0,3.2,27.8,968.0,418.96,292.95
2018,5,27,11,15,900.0,127.0,3.3,28.05,980.0,472.79,338.26
2018,5,27,11,30,903.0,127.0,3.4,28.3,992.0,526.07,382.07
2018,5,27,11,45,904.0,126.5,3.5,28.55,996.0,577.26,423.21
2018,5,27,12,0,905.0,126.0,3.6,28.8,1000.0,627.35,462.41
2018,5,27,12,15,905.0,125.5,3.7,28.9,997.0,675.48,499.51
2018,5,27,12,30,905.0,125.0,3.8,29.0,994.0,721.95,534.59
2018,5,27,12,45,903.0,124.0,3.95,29.1,983.0,764.64,566.56
2018,5,27,13,0,901.0,123.0,4.1,29.2,972.0,804.92,595.88
2018,5,27,13,15,897.0,122.5,4.15,29.15,954.0,841.38,621.17
2018,5,27,13,30,893.0,122.0,4.2,29.1,936.0,874.91,644.49
2018,5,27,13,45,888.0,120.0,4.25,29.1,911.0,903.14,664.15
2018,5,27,14,0,883.0,118.0,4.3,29.1,886.0,928.05,681.68
2018,5,27,14,15,875.5,116.5,4.35,29.0,855.0,947.71,696.1
2018,5,27,14,30,868.0,115.0,4.4,28.9,824.0,963.83,708.35
2018,5,27,14,45,858.5,113.0,4.4,28.75,787.0,973.94,716.66
2018,5,27,15,0,849.0,111.0,4.4,28.6,750.0,980.43,722.78
2018,5,27,15,15,836.0,108.0,4.4,28.6,707.5,978.71,723.2
2018,5,27,15,30,823.0,105.0,4.4,28.6,665.0,987.13,730.61
2018,5,27,15,45,806.0,102.5,4.25,28.25,619.0,974.74,724.37
2018,5,27,16,0,789.0,100.0,4.1,27.9,573.0,958.87,716.02
2018,5,27,16,15,768.0,96.5,4.0,27.6,524.5,934.4,702.0
2018,5,27,16,30,747.0,93.0,3.9,27.3,476.0,906.83,685.81
2018,5,27,16,45,717.5,89.0,3.8,27.0,425.0,873.79,665.63
2018,5,27,17,0,688.0,85.0,3.7,26.7,374.0,832.53,639.26
2018,5,27,17,15,648.5,79.5,3.35,26.0,323.0,777.55,602.18
2018,5,27,17,30,609.0,74.0,3.0,25.3,272.0,721.44,563.06
2018,5,27,17,45,551.0,67.5,2.65,24.65,222.5,646.06,507.98
2018,5,27,18,0,493.0,61.0,2.3,24.0,173.0,571.28,450.94
2018,5,27,18,15,407.5,52.0,2.05,22.95,129.0,470.68,372.45
2018,5,27,18,30,322.0,43.0,1.8,21.9,85.0,373.51,292.2
2018,5,27,18,45,206.5,30.0,1.5,20.85,52.5,254.19,171.85
2018,5,27,19,0,91.0,17.0,1.2,19.8,20.0,82.57,0.0
2018,5,27,19,15,45.5,8.5,1.2,19.4,10.0,6.69,0.0
2018,5,27,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2018,5,27,19,45,0.0,0.0,1.15,18.6,0.0,0.0,0.0
2018,5,27,20,0,0.0,0.0,1.1,18.2,0.0,0.0,0.0
2018,5,27,20,15,0.0,0.0,1.05,17.95,0.0,0.0,0.0
2018,5,27,20,30,0.0,0.0,1.0,17.7,0.0,0.0,0.0
2018,5,27,20,45,0.0,0.0,0.95,17.4,0.0,0.0,0.0
2018,5,27,21,0,0.0,0.0,0.9,17.1,0.0,0.0,0.0
2018,5,27,21,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2018,5,27,21,30,0.0,0.0,0.9,16.9,0.0,0.0,0.0
2018,5,27,21,45,0.0,0.0,0.85,16.8,0.0,0.0,0.0
2018,5,27,22,0,0.0,0.0,0.8,16.7,0.0,0.0,0.0
2018,5,27,22,15,0.0,0.0,0.8,16.65,0.0,0.0,0.0
2018,5,27,22,30,0.0,0.0,0.8,16.6,0.0,0.0,0.0
2018,5,27,22,45,0.0,0.0,0.75,16.6,0.0,0.0,0.0
2018,5,27,23,0,0.0,0.0,0.7,16.6,0.0,0.0,0.0
2018,5,27,23,15,0.0,0.0,0.75,16.6,0.0,0.0,0.0
2018,5,27,23,30,0.0,0.0,0.8,16.6,0.0,0.0,0.0
2018,5,27,23,45,0.0,0.0,0.8,16.55,0.0,0.0,0.0
2018,5,28,0,0,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2018,5,28,0,15,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2018,5,28,0,30,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2018,5,28,0,45,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2018,5,28,1,0,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2018,5,28,1,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2018,5,28,1,30,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2018,5,28,1,45,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2018,5,28,2,0,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2018,5,28,2,15,0.0,0.0,0.6,16.55,0.0,0.0,0.0
2018,5,28,2,30,0.0,0.0,0.6,16.6,0.0,0.0,0.0
2018,5,28,2,45,0.0,0.0,0.55,16.7,0.0,0.0,0.0
2018,5,28,3,0,0.0,0.0,0.5,16.8,0.0,0.0,0.0
2018,5,28,3,15,0.0,0.0,0.5,16.9,0.0,0.0,0.0
2018,5,28,3,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2018,5,28,3,45,0.0,0.0,0.5,17.15,0.0,0.0,0.0
2018,5,28,4,0,0.0,0.0,0.5,17.3,0.0,0.0,0.0
2018,5,28,4,15,0.0,0.0,0.45,17.55,0.0,0.0,0.0
2018,5,28,4,30,0.0,0.0,0.4,17.8,0.0,0.0,0.0
2018,5,28,4,45,35.0,5.5,0.35,18.05,6.5,0.0,0.0
2018,5,28,5,0,70.0,11.0,0.3,18.3,13.0,8.65,0.0
2018,5,28,5,15,189.5,23.5,0.25,18.95,42.0,17.96,2.98
2018,5,28,5,30,309.0,36.0,0.2,19.6,71.0,29.5,18.94
2018,5,28,5,45,401.5,44.5,0.15,20.3,114.0,36.28,25.63
2018,5,28,6,0,494.0,53.0,0.1,21.0,157.0,43.15,31.91
2018,5,28,6,15,555.0,59.5,0.2,21.75,206.0,48.24,36.4
2018,5,28,6,30,616.0,66.0,0.3,22.5,255.0,53.34,40.74
2018,5,28,6,45,659.0,70.5,0.4,23.3,306.5,56.77,43.48
2018,5,28,7,0,702.0,75.0,0.5,24.1,358.0,65.14,50.33
2018,5,28,7,15,733.0,78.5,0.7,25.05,409.5,67.81,52.21
2018,5,28,7,30,764.0,82.0,0.9,26.0,461.0,70.45,54.03
2018,5,28,7,45,788.0,85.0,1.15,26.95,511.5,72.55,55.37
2018,5,28,8,0,812.0,88.0,1.4,27.9,562.0,74.59,56.64
2018,5,28,8,15,829.5,90.5,1.55,28.55,609.5,84.78,64.67
2018,5,28,8,30,847.0,93.0,1.7,29.2,657.0,86.75,65.9
2018,5,28,8,45,861.0,95.0,1.85,29.9,701.0,88.17,66.68
2018,5,28,9,0,875.0,97.0,2.0,30.6,745.0,89.45,67.36
2018,5,28,9,15,883.0,100.0,2.15,31.05,783.0,90.92,68.26
2018,5,28,9,30,891.0,103.0,2.3,31.5,821.0,92.19,69.02
2018,5,28,9,45,895.5,106.0,2.4,31.95,852.5,138.58,76.0
2018,5,28,10,0,900.0,109.0,2.5,32.4,884.0,194.72,106.76
2018,5,28,10,15,906.0,110.5,2.65,32.7,911.0,250.94,147.31
2018,5,28,10,30,912.0,112.0,2.8,33.0,938.0,307.7,192.83
2018,5,28,10,45,916.5,112.5,2.9,33.3,957.5,363.75,239.47
2018,5,28,11,0,921.0,113.0,3.0,33.6,977.0,419.76,286.08
2018,5,28,11,15,924.0,113.5,3.1,33.75,989.5,474.89,331.49
2018,5,28,11,30,927.0,114.0,3.2,33.9,1002.0,529.45,375.39
2018,5,28,11,45,928.0,113.5,3.3,34.1,1006.5,581.54,416.33
2018,5,28,12,0,929.0,113.0,3.4,34.3,1011.0,632.45,455.31
2018,5,28,12,15,926.5,114.0,3.5,34.35,1007.0,680.83,491.81
2018,5,28,12,30,924.0,115.0,3.6,34.4,1003.0,727.33,526.18
2018,5,28,12,45,920.0,116.0,3.7,34.45,992.0,770.62,557.68
2018,5,28,13,0,916.0,117.0,3.8,34.5,981.0,811.41,586.29
2018,5,28,13,15,912.5,116.0,3.85,34.45,963.0,848.22,611.15
2018,5,28,13,30,909.0,115.0,3.9,34.4,945.0,882.07,634.06
2018,5,28,13,45,904.0,113.5,4.0,34.3,920.0,911.04,654.2
2018,5,28,14,0,899.0,112.0,4.1,34.2,895.0,936.67,672.29
2018,5,28,14,15,891.5,110.5,4.1,34.0,863.5,956.56,686.53
2018,5,28,14,30,884.0,109.0,4.1,33.8,832.0,972.87,698.63
2018,5,28,14,45,874.5,107.0,4.15,33.65,794.5,983.11,707.11
2018,5,28,15,0,865.0,105.0,4.2,33.5,757.0,989.68,713.43
2018,5,28,15,15,852.0,103.0,4.2,33.5,715.0,989.11,714.59
2018,5,28,15,30,839.0,101.0,4.2,33.5,673.0,984.93,713.61
2018,5,28,15,45,822.5,98.0,4.15,32.9,626.5,985.97,717.7
2018,5,28,16,0,806.0,95.0,4.1,32.3,580.0,970.0,710.69
2018,5,28,16,15,784.0,92.0,4.0,31.9,530.5,945.07,696.98
2018,5,28,16,30,762.0,89.0,3.9,31.5,481.0,917.06,681.14
2018,5,28,16,45,733.5,84.5,3.8,31.1,429.5,877.76,657.38
2018,5,28,17,0,705.0,80.0,3.7,30.7,378.0,842.33,635.85
2018,5,28,17,15,666.5,75.5,3.35,29.9,327.0,789.48,601.2
2018,5,28,17,30,628.0,71.0,3.0,29.1,276.0,735.45,564.54
2018,5,28,17,45,572.5,64.5,2.65,28.35,226.5,662.07,512.15
2018,5,28,18,0,517.0,58.0,2.3,27.6,177.0,589.28,457.81
2018,5,28,18,15,433.0,50.0,2.05,26.45,132.5,490.81,382.5
2018,5,28,18,30,349.0,42.0,1.8,25.3,88.0,395.66,305.29
2018,5,28,18,45,229.0,29.5,1.55,24.2,54.5,271.95,185.21
2018,5,28,19,0,109.0,17.0,1.3,23.1,21.0,96.31,0.0
2018,5,28,19,15,54.5,8.5,1.25,22.7,10.5,6.69,0.0
2018,5,28,19,30,0.0,0.0,1.2,22.3,0.0,0.0,0.0
2018,5,28,19,45,0.0,0.0,1.15,21.9,0.0,0.0,0.0
2018,5,28,20,0,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2018,5,28,20,15,0.0,0.0,1.05,21.25,0.0,0.0,0.0
2018,5,28,20,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2018,5,28,20,45,0.0,0.0,0.95,20.8,0.0,0.0,0.0
2018,5,28,21,0,0.0,0.0,0.9,20.6,0.0,0.0,0.0
2018,5,28,21,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2018,5,28,21,30,0.0,0.0,0.9,20.4,0.0,0.0,0.0
2018,5,28,21,45,0.0,0.0,0.85,20.3,0.0,0.0,0.0
2018,5,28,22,0,0.0,0.0,0.8,20.2,0.0,0.0,0.0
2018,5,28,22,15,0.0,0.0,0.8,20.1,0.0,0.0,0.0
2018,5,28,22,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2018,5,28,22,45,0.0,0.0,0.75,19.95,0.0,0.0,0.0
2018,5,28,23,0,0.0,0.0,0.7,19.9,0.0,0.0,0.0
2018,5,28,23,15,0.0,0.0,0.7,19.95,0.0,0.0,0.0
2018,5,28,23,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2018,5,28,23,45,0.0,0.0,0.7,20.05,0.0,0.0,0.0
2018,5,29,0,0,0.0,0.0,0.7,20.1,0.0,0.0,0.0
2018,5,29,0,15,0.0,0.0,0.7,20.15,0.0,0.0,0.0
2018,5,29,0,30,0.0,0.0,0.7,20.2,0.0,0.0,0.0
2018,5,29,0,45,0.0,0.0,0.65,20.3,0.0,0.0,0.0
2018,5,29,1,0,0.0,0.0,0.6,20.4,0.0,0.0,0.0
2018,5,29,1,15,0.0,0.0,0.6,20.45,0.0,0.0,0.0
2018,5,29,1,30,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2018,5,29,1,45,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2018,5,29,2,0,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2018,5,29,2,15,0.0,0.0,0.65,20.45,0.0,0.0,0.0
2018,5,29,2,30,0.0,0.0,0.7,20.4,0.0,0.0,0.0
2018,5,29,2,45,0.0,0.0,0.75,20.3,0.0,0.0,0.0
2018,5,29,3,0,0.0,0.0,0.8,20.2,0.0,0.0,0.0
2018,5,29,3,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2018,5,29,3,30,0.0,0.0,0.8,19.8,0.0,0.0,0.0
2018,5,29,3,45,0.0,0.0,0.85,19.65,0.0,0.0,0.0
2018,5,29,4,0,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2018,5,29,4,15,0.0,0.0,0.9,19.6,0.0,0.0,0.0
2018,5,29,4,30,0.0,0.0,0.9,19.7,0.0,0.0,0.0
2018,5,29,4,45,33.5,5.5,0.9,19.85,6.5,0.0,0.0
2018,5,29,5,0,67.0,11.0,0.9,20.0,13.0,8.65,0.0
2018,5,29,5,15,181.0,24.5,1.1,20.7,42.5,18.67,3.78
2018,5,29,5,30,295.0,38.0,1.3,21.4,72.0,31.1,20.07
2018,5,29,5,45,371.0,48.0,1.5,22.1,112.0,38.91,27.58
2018,5,29,6,0,447.0,58.0,1.7,22.8,152.0,46.66,34.59
2018,5,29,6,15,412.5,76.0,1.7,23.45,181.0,56.71,43.36
2018,5,29,6,30,378.0,94.0,1.7,24.1,210.0,68.03,53.0
2018,5,29,6,45,297.5,124.0,1.7,24.8,226.0,87.5,69.3
2018,5,29,7,0,217.0,154.0,1.7,25.5,242.0,104.01,82.77
2018,5,29,7,15,318.5,159.5,1.65,26.4,308.0,109.0,86.33
2018,5,29,7,30,420.0,165.0,1.6,27.3,374.0,109.62,86.21
2018,5,29,7,45,600.5,131.5,1.5,28.15,464.5,92.28,71.34
2018,5,29,8,0,781.0,98.0,1.4,29.0,555.0,80.39,61.11
2018,5,29,8,15,798.5,101.0,1.35,29.65,601.5,81.89,61.98
2018,5,29,8,30,816.0,104.0,1.3,30.3,648.0,83.29,62.75
2018,5,29,8,45,829.0,106.5,1.25,30.9,690.5,84.14,63.1
2018,5,29,9,0,842.0,109.0,1.2,31.5,733.0,94.93,71.42
2018,5,29,9,15,856.0,109.0,1.2,32.0,772.0,94.77,70.96
2018,5,29,9,30,870.0,109.0,1.2,32.5,811.0,94.53,70.47
2018,5,29,9,45,882.0,108.5,1.2,33.0,844.5,139.17,76.12
2018,5,29,10,0,894.0,108.0,1.2,33.5,878.0,193.68,105.23
2018,5,29,10,15,899.5,109.0,1.3,33.8,904.0,249.1,144.73
2018,5,29,10,30,905.0,110.0,1.4,34.1,930.0,304.99,188.94
2018,5,29,10,45,908.5,111.0,1.5,34.45,949.0,360.52,234.4
2018,5,29,11,0,912.0,112.0,1.6,34.8,968.0,415.92,279.67
2018,5,29,11,15,914.5,112.5,1.75,34.95,980.0,470.26,323.78
2018,5,29,11,30,917.0,113.0,1.9,35.1,992.0,523.98,366.42
2018,5,29,11,45,917.5,113.5,2.0,35.3,997.0,575.87,406.41
2018,5,29,12,0,918.0,114.0,2.1,35.5,1002.0,626.6,444.47
2018,5,29,12,15,915.5,115.5,2.3,35.5,998.5,674.79,480.69
2018,5,29,12,30,913.0,117.0,2.5,35.5,995.0,721.16,514.96
2018,5,29,12,45,908.5,118.5,2.7,35.55,984.0,764.02,546.18
2018,5,29,13,0,904.0,120.0,2.9,35.6,973.0,804.41,574.75
2018,5,29,13,15,900.0,118.5,3.05,35.4,954.5,840.01,599.39
2018,5,29,13,30,896.0,117.0,3.2,35.2,936.0,872.61,622.16
2018,5,29,13,45,889.5,116.5,3.4,35.05,911.0,900.81,642.36
2018,5,29,14,0,883.0,116.0,3.6,34.9,886.0,925.69,660.56
2018,5,29,14,15,874.5,115.0,3.8,34.55,854.5,944.84,675.78
2018,5,29,14,30,866.0,114.0,4.0,34.2,823.0,960.44,688.92
2018,5,29,14,45,855.0,112.5,4.15,33.85,786.0,969.54,697.76
2018,5,29,15,0,844.0,111.0,4.3,33.5,749.0,975.02,704.47
2018,5,29,15,15,831.0,108.5,4.3,33.5,707.0,973.82,705.21
2018,5,29,15,30,818.0,106.0,4.3,33.5,665.0,982.87,712.86
2018,5,29,15,45,800.0,104.0,4.5,32.45,619.0,970.08,710.36
2018,5,29,16,0,782.0,102.0,4.7,31.4,573.0,953.85,705.69
2018,5,29,16,15,759.0,98.5,4.7,30.65,524.0,927.41,692.25
2018,5,29,16,30,736.0,95.0,4.7,29.9,475.0,897.92,676.55
2018,5,29,16,45,701.0,92.0,4.7,29.15,423.0,861.12,655.41
2018,5,29,17,0,666.0,89.0,4.7,28.4,371.0,816.01,627.79
2018,5,29,17,15,631.0,82.5,4.55,27.4,321.5,764.49,594.4
2018,5,29,17,30,596.0,76.0,4.4,26.4,272.0,711.7,558.93
2018,5,29,17,45,536.0,69.5,4.25,25.4,222.5,634.75,503.63
2018,5,29,18,0,476.0,63.0,4.1,24.4,173.0,558.48,446.11
2018,5,29,18,15,380.0,54.0,3.9,23.4,128.0,449.08,359.71
2018,5,29,18,30,284.0,45.0,3.7,22.4,83.0,343.65,272.32
2018,5,29,18,45,184.0,31.0,3.5,21.4,51.5,239.68,168.69
2018,5,29,19,0,84.0,17.0,3.3,20.4,20.0,77.33,0.0
2018,5,29,19,15,42.0,8.5,3.25,19.8,10.0,6.69,0.0
2018,5,29,19,30,0.0,0.0,3.2,19.2,0.0,0.0,0.0
2018,5,29,19,45,0.0,0.0,3.15,18.6,0.0,0.0,0.0
2018,5,29,20,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2018,5,29,20,15,0.0,0.0,3.1,17.65,0.0,0.0,0.0
2018,5,29,20,30,0.0,0.0,3.1,17.3,0.0,0.0,0.0
2018,5,29,20,45,0.0,0.0,3.1,16.95,0.0,0.0,0.0
2018,5,29,21,0,0.0,0.0,3.1,16.6,0.0,0.0,0.0
2018,5,29,21,15,0.0,0.0,3.1,16.35,0.0,0.0,0.0
2018,5,29,21,30,0.0,0.0,3.1,16.1,0.0,0.0,0.0
2018,5,29,21,45,0.0,0.0,3.1,15.8,0.0,0.0,0.0
2018,5,29,22,0,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2018,5,29,22,15,0.0,0.0,3.1,15.3,0.0,0.0,0.0
2018,5,29,22,30,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,5,29,22,45,0.0,0.0,3.05,14.85,0.0,0.0,0.0
2018,5,29,23,0,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,5,29,23,15,0.0,0.0,2.95,14.45,0.0,0.0,0.0
2018,5,29,23,30,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,5,29,23,45,0.0,0.0,2.85,14.15,0.0,0.0,0.0
2018,5,30,0,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,5,30,0,15,0.0,0.0,2.75,13.85,0.0,0.0,0.0
2018,5,30,0,30,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,5,30,0,45,0.0,0.0,2.65,13.6,0.0,0.0,0.0
2018,5,30,1,0,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,5,30,1,15,0.0,0.0,2.55,13.4,0.0,0.0,0.0
2018,5,30,1,30,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,5,30,1,45,0.0,0.0,2.45,13.2,0.0,0.0,0.0
2018,5,30,2,0,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,5,30,2,15,0.0,0.0,2.4,12.95,0.0,0.0,0.0
2018,5,30,2,30,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,5,30,2,45,0.0,0.0,2.4,12.65,0.0,0.0,0.0
2018,5,30,3,0,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,5,30,3,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2018,5,30,3,30,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,5,30,3,45,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2018,5,30,4,0,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,5,30,4,15,0.0,0.0,3.15,12.55,0.0,0.0,0.0
2018,5,30,4,30,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,5,30,4,45,17.0,5.5,3.45,12.7,6.0,0.0,0.0
2018,5,30,5,0,34.0,11.0,3.6,12.8,12.0,8.65,0.0
2018,5,30,5,15,73.5,20.0,3.7,13.1,27.0,15.28,2.7
2018,5,30,5,30,113.0,29.0,3.8,13.4,42.0,22.19,13.27
2018,5,30,5,45,77.5,32.0,3.9,13.7,43.0,24.36,15.83
2018,5,30,6,0,42.0,35.0,4.0,14.0,44.0,27.37,18.77
2018,5,30,6,15,29.5,41.5,4.0,14.5,48.5,32.74,23.67
2018,5,30,6,30,17.0,48.0,4.0,15.0,53.0,37.53,27.94
2018,5,30,6,45,16.0,53.0,3.95,15.45,58.5,41.3,31.2
2018,5,30,7,0,15.0,58.0,3.9,15.9,64.0,45.01,34.33
2018,5,30,7,15,15.5,73.0,3.9,16.5,80.0,55.78,43.6
2018,5,30,7,30,16.0,88.0,3.9,17.1,96.0,66.31,52.5
2018,5,30,7,45,39.0,148.0,3.85,17.65,170.0,106.09,86.51
2018,5,30,8,0,62.0,208.0,3.8,18.2,244.0,142.3,116.79
2018,5,30,8,15,74.5,237.0,3.8,18.85,284.0,159.28,130.36
2018,5,30,8,30,87.0,266.0,3.8,19.5,324.0,175.72,143.33
2018,5,30,8,45,142.0,293.5,3.8,20.15,395.5,181.35,147.22
2018,5,30,9,0,197.0,321.0,3.8,20.8,467.0,195.61,158.2
2018,5,30,9,15,199.0,336.5,3.85,21.35,490.5,202.31,162.97
2018,5,30,9,30,201.0,352.0,3.9,21.9,514.0,208.63,167.44
2018,5,30,9,45,291.0,344.0,3.9,22.4,589.5,211.6,153.26
2018,5,30,10,0,381.0,336.0,3.9,22.9,665.0,231.66,160.87
2018,5,30,10,15,446.5,313.5,3.95,23.25,710.0,263.74,182.11
2018,5,30,10,30,512.0,291.0,4.0,23.6,755.0,302.56,211.17
2018,5,30,10,45,529.5,306.5,4.1,23.95,795.5,354.43,253.13
2018,5,30,11,0,547.0,322.0,4.2,24.3,836.0,408.95,297.1
2018,5,30,11,15,723.0,230.5,4.3,24.45,919.0,461.46,337.97
2018,5,30,11,30,899.0,139.0,4.4,24.6,1002.0,531.42,393.26
2018,5,30,11,45,900.0,139.0,4.5,24.75,1006.5,582.86,435.6
2018,5,30,12,0,901.0,139.0,4.6,24.9,1011.0,633.27,476.18
2018,5,30,12,15,898.0,140.5,4.7,24.8,1007.0,680.94,514.29
2018,5,30,12,30,895.0,142.0,4.8,24.7,1003.0,726.84,550.37
2018,5,30,12,45,890.0,143.5,4.95,24.65,992.0,769.26,583.47
2018,5,30,13,0,885.0,145.0,5.1,24.6,981.0,809.22,614.38
2018,5,30,13,15,880.0,144.5,5.15,24.35,962.5,844.94,640.72
2018,5,30,13,30,875.0,144.0,5.2,24.1,944.0,877.7,664.92
2018,5,30,13,45,868.5,143.5,5.3,23.8,919.5,906.06,686.59
2018,5,30,14,0,862.0,143.0,5.4,23.5,895.0,931.15,706.15
2018,5,30,14,15,854.0,140.5,5.35,23.2,863.5,964.33,730.55
2018,5,30,14,30,846.0,138.0,5.3,22.9,832.0,979.54,742.55
2018,5,30,14,45,835.0,136.0,5.3,22.55,794.5,988.67,751.12
2018,5,30,15,0,824.0,134.0,5.3,22.2,757.0,994.05,757.33
2018,5,30,15,15,810.0,130.0,5.3,22.2,714.0,990.52,756.51
2018,5,30,15,30,796.0,126.0,5.3,22.2,671.0,983.25,753.29
2018,5,30,15,45,778.5,122.5,5.2,21.35,625.0,969.33,747.38
2018,5,30,16,0,761.0,119.0,5.1,20.5,579.0,951.91,739.07
2018,5,30,16,15,738.0,115.0,5.05,19.95,530.0,933.11,729.28
2018,5,30,16,30,715.0,111.0,5.0,19.4,481.0,903.72,711.79
2018,5,30,16,45,682.5,106.5,4.95,18.9,430.0,861.41,684.49
2018,5,30,17,0,650.0,102.0,4.9,18.4,379.0,816.85,654.96
2018,5,30,17,15,607.0,96.5,4.8,17.8,328.0,758.85,614.4
2018,5,30,17,30,564.0,91.0,4.7,17.2,277.0,699.54,571.48
2018,5,30,17,45,502.5,82.5,4.65,16.55,227.0,618.7,510.21
2018,5,30,18,0,441.0,74.0,4.6,15.9,177.0,535.03,443.89
2018,5,30,18,15,353.5,63.0,4.5,15.35,132.5,434.73,360.73
2018,5,30,18,30,266.0,52.0,4.4,14.8,88.0,339.96,277.85
2018,5,30,18,45,164.5,35.5,4.35,14.2,55.0,232.32,170.37
2018,5,30,19,0,63.0,19.0,4.3,13.6,22.0,89.18,0.0
2018,5,30,19,15,31.5,9.5,4.25,13.25,11.0,30.29,0.0
2018,5,30,19,30,0.0,0.0,4.2,12.9,0.0,0.0,0.0
2018,5,30,19,45,0.0,0.0,4.15,12.5,0.0,0.0,0.0
2018,5,30,20,0,0.0,0.0,4.1,12.1,0.0,0.0,0.0
2018,5,30,20,15,0.0,0.0,4.05,11.9,0.0,0.0,0.0
2018,5,30,20,30,0.0,0.0,4.0,11.7,0.0,0.0,0.0
2018,5,30,20,45,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2018,5,30,21,0,0.0,0.0,3.8,11.3,0.0,0.0,0.0
2018,5,30,21,15,0.0,0.0,3.75,11.2,0.0,0.0,0.0
2018,5,30,21,30,0.0,0.0,3.7,11.1,0.0,0.0,0.0
2018,5,30,21,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2018,5,30,22,0,0.0,0.0,3.5,10.9,0.0,0.0,0.0
2018,5,30,22,15,0.0,0.0,3.45,10.9,0.0,0.0,0.0
2018,5,30,22,30,0.0,0.0,3.4,10.9,0.0,0.0,0.0
2018,5,30,22,45,0.0,0.0,3.35,10.9,0.0,0.0,0.0
2018,5,30,23,0,0.0,0.0,3.3,10.9,0.0,0.0,0.0
2018,5,30,23,15,0.0,0.0,3.1,10.85,0.0,0.0,0.0
2018,5,30,23,30,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,5,30,23,45,0.0,0.0,2.7,10.75,0.0,0.0,0.0
2018,5,31,0,0,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,5,31,0,15,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,5,31,0,30,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,5,31,0,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2018,5,31,1,0,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,5,31,1,15,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,5,31,1,30,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,5,31,1,45,0.0,0.0,3.05,11.15,0.0,0.0,0.0
2018,5,31,2,0,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,5,31,2,15,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,5,31,2,30,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,5,31,2,45,0.0,0.0,3.15,11.15,0.0,0.0,0.0
2018,5,31,3,0,0.0,0.0,3.2,11.1,0.0,0.0,0.0
2018,5,31,3,15,0.0,0.0,3.15,11.1,0.0,0.0,0.0
2018,5,31,3,30,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,5,31,3,45,0.0,0.0,3.05,11.1,0.0,0.0,0.0
2018,5,31,4,0,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,5,31,4,15,0.0,0.0,3.0,11.15,0.0,0.0,0.0
2018,5,31,4,30,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,5,31,4,45,7.5,4.5,3.0,11.25,4.5,0.0,0.0
2018,5,31,5,0,15.0,9.0,3.0,11.3,9.0,7.08,0.0
2018,5,31,5,15,31.0,15.0,3.0,11.55,17.5,11.87,1.15
2018,5,31,5,30,47.0,21.0,3.0,11.8,26.0,16.17,8.25
2018,5,31,5,45,23.5,23.0,3.0,12.0,25.5,18.26,10.57
2018,5,31,6,0,0.0,25.0,3.0,12.2,25.0,19.03,11.46
2018,5,31,6,15,0.0,33.5,3.0,12.65,33.5,25.54,17.41
2018,5,31,6,30,0.0,42.0,3.0,13.1,42.0,32.08,23.28
2018,5,31,6,45,8.5,83.0,2.95,13.5,86.5,62.9,50.76
2018,5,31,7,0,17.0,124.0,2.9,13.9,131.0,91.18,75.51
2018,5,31,7,15,18.0,146.0,2.95,14.45,154.0,106.38,88.38
2018,5,31,7,30,19.0,168.0,3.0,15.0,177.0,121.41,100.9
2018,5,31,7,45,11.0,160.5,3.0,15.6,166.0,117.56,96.99
2018,5,31,8,0,3.0,153.0,3.0,16.2,155.0,113.2,92.71
2018,5,31,8,15,2.5,158.0,3.05,16.7,159.5,117.07,95.55
2018,5,31,8,30,2.0,163.0,3.1,17.2,164.0,120.86,98.3
2018,5,31,8,45,8.0,198.5,3.15,17.75,204.0,144.86,118.04
2018,5,31,9,0,14.0,234.0,3.2,18.3,244.0,168.19,136.92
2018,5,31,9,15,26.5,279.0,3.3,18.65,299.5,182.21,148.02
2018,5,31,9,30,39.0,324.0,3.4,19.0,355.0,205.56,166.71
2018,5,31,9,45,88.0,360.5,3.5,19.4,435.0,234.46,178.77
2018,5,31,10,0,137.0,397.0,3.6,19.8,515.0,256.05,191.73
2018,5,31,10,15,226.5,393.5,3.7,20.05,596.0,273.14,200.63
2018,5,31,10,30,316.0,390.0,3.8,20.3,677.0,316.57,231.44
2018,5,31,10,45,414.5,356.0,3.95,20.5,740.5,345.83,253.04
2018,5,31,11,0,513.0,322.0,4.1,20.7,804.0,396.25,292.37
2018,5,31,11,15,702.0,231.5,4.25,20.75,900.5,453.01,336.8
2018,5,31,11,30,891.0,141.0,4.4,20.8,997.0,528.65,397.19
2018,5,31,11,45,902.5,135.5,4.55,20.85,1006.0,581.84,441.75
2018,5,31,12,0,914.0,130.0,4.7,20.9,1015.0,634.77,485.26
2018,5,31,12,15,911.0,131.5,4.8,20.8,1011.5,682.81,524.34
2018,5,31,12,30,908.0,133.0,4.9,20.7,1008.0,729.04,561.32
2018,5,31,12,45,902.5,135.0,5.0,20.6,996.5,771.76,595.1
2018,5,31,13,0,897.0,137.0,5.1,20.5,985.0,811.99,626.5
2018,5,31,13,15,893.0,136.0,5.1,20.4,967.0,848.31,652.88
2018,5,31,13,30,889.0,135.0,5.1,20.3,949.0,881.68,677.17
2018,5,31,13,45,883.0,134.0,5.1,20.15,924.0,910.23,698.21
2018,5,31,14,0,877.0,133.0,5.1,20.0,899.0,935.47,717.02
2018,5,31,14,15,869.5,130.5,5.05,19.8,867.5,954.52,731.41
2018,5,31,14,30,862.0,128.0,5.0,19.6,836.0,969.98,743.45
2018,5,31,14,45,852.0,125.5,4.95,19.4,798.5,979.42,751.45
2018,5,31,15,0,842.0,123.0,4.9,19.2,761.0,999.72,767.22
2018,5,31,15,15,828.5,120.0,4.9,19.2,718.5,997.85,767.45
2018,5,31,15,30,815.0,117.0,4.9,19.2,676.0,992.26,765.41
2018,5,31,15,45,799.5,113.5,4.75,18.7,630.5,980.43,759.43
2018,5,31,16,0,784.0,110.0,4.6,18.2,585.0,965.1,751.08
2018,5,31,16,15,763.0,106.0,4.55,17.8,536.0,940.2,736.54
2018,5,31,16,30,742.0,102.0,4.5,17.4,487.0,919.42,724.91
2018,5,31,16,45,712.0,98.0,4.45,17.0,436.0,880.07,699.62
2018,5,31,17,0,682.0,94.0,4.4,16.6,385.0,838.44,672.21
2018,5,31,17,15,640.0,88.0,4.3,16.15,333.0,780.5,631.61
2018,5,31,17,30,598.0,82.0,4.2,15.7,281.0,721.4,588.91
2018,5,31,17,45,538.0,75.5,4.1,15.2,231.0,644.12,530.48
2018,5,31,18,0,478.0,69.0,4.0,14.7,181.0,567.15,469.63
2018,5,31,18,15,392.0,59.0,3.8,14.2,136.0,461.86,382.9
2018,5,31,18,30,306.0,49.0,3.6,13.7,91.0,368.31,301.88
2018,5,31,18,45,194.5,34.0,3.4,13.2,57.0,252.84,188.49
2018,5,31,19,0,83.0,19.0,3.2,12.7,23.0,104.44,0.0
2018,5,31,19,15,41.5,9.5,3.2,12.5,11.5,37.54,0.0
2018,5,31,19,30,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,5,31,19,45,0.0,0.0,3.15,12.05,0.0,0.0,0.0
2018,5,31,20,0,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,5,31,20,15,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,5,31,20,30,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,5,31,20,45,0.0,0.0,3.1,11.55,0.0,0.0,0.0
2018,5,31,21,0,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,5,31,21,15,0.0,0.0,2.95,11.4,0.0,0.0,0.0
2018,5,31,21,30,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,5,31,21,45,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,5,31,22,0,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,5,31,22,15,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,5,31,22,30,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,5,31,22,45,0.0,0.0,2.55,11.05,0.0,0.0,0.0
2018,5,31,23,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,5,31,23,15,0.0,0.0,2.45,10.95,0.0,0.0,0.0
2018,5,31,23,30,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,5,31,23,45,0.0,0.0,2.4,10.85,0.0,0.0,0.0
2018,6,1,0,0,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,6,1,0,15,0.0,0.0,2.35,10.75,0.0,0.0,0.0
2018,6,1,0,30,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,6,1,0,45,0.0,0.0,2.25,10.7,0.0,0.0,0.0
2018,6,1,1,0,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,6,1,1,15,0.0,0.0,2.15,10.65,0.0,0.0,0.0
2018,6,1,1,30,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,6,1,1,45,0.0,0.0,2.0,10.55,0.0,0.0,0.0
2018,6,1,2,0,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,6,1,2,15,0.0,0.0,1.8,10.45,0.0,0.0,0.0
2018,6,1,2,30,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,6,1,2,45,0.0,0.0,1.65,10.35,0.0,0.0,0.0
2018,6,1,3,0,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,6,1,3,15,0.0,0.0,1.55,10.25,0.0,0.0,0.0
2018,6,1,3,30,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,6,1,3,45,0.0,0.0,1.4,10.15,0.0,0.0,0.0
2018,6,1,4,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,6,1,4,15,0.0,0.0,1.45,10.35,0.0,0.0,0.0
2018,6,1,4,30,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,6,1,4,45,30.0,6.5,1.7,10.8,7.5,0.0,0.0
2018,6,1,5,0,60.0,13.0,1.8,11.0,15.0,10.23,0.0
2018,6,1,5,15,173.0,27.0,1.85,11.5,45.0,20.47,6.47
2018,6,1,5,30,286.0,41.0,1.9,12.0,75.0,31.17,21.14
2018,6,1,5,45,380.0,51.0,1.95,12.5,118.5,41.37,30.98
2018,6,1,6,0,474.0,61.0,2.0,13.0,162.0,49.24,38.39
2018,6,1,6,15,538.0,67.5,2.0,13.65,211.5,54.1,42.86
2018,6,1,6,30,602.0,74.0,2.0,14.3,261.0,59.01,47.18
2018,6,1,6,45,648.0,78.5,1.95,15.0,313.0,62.25,49.86
2018,6,1,7,0,694.0,83.0,1.9,15.7,365.0,65.53,52.47
2018,6,1,7,15,726.0,86.5,1.9,16.55,416.5,73.49,59.06
2018,6,1,7,30,758.0,90.0,1.9,17.4,468.0,75.93,60.76
2018,6,1,7,45,782.5,93.0,1.95,18.25,518.5,77.83,61.97
2018,6,1,8,0,807.0,96.0,2.0,19.1,569.0,79.68,63.12
2018,6,1,8,15,825.5,98.5,2.05,20.0,617.0,80.98,63.79
2018,6,1,8,30,844.0,101.0,2.1,20.9,665.0,82.2,64.4
2018,6,1,8,45,858.5,103.0,2.15,21.85,709.0,92.59,72.66
2018,6,1,9,0,873.0,105.0,2.2,22.8,753.0,93.74,73.15
2018,6,1,9,15,886.0,105.5,2.25,23.5,792.5,93.9,72.92
2018,6,1,9,30,899.0,106.0,2.3,24.2,832.0,93.96,72.61
2018,6,1,9,45,910.0,105.5,2.3,24.9,866.0,140.83,79.11
2018,6,1,10,0,921.0,105.0,2.3,25.6,900.0,196.6,110.21
2018,6,1,10,15,926.5,106.5,2.35,26.15,927.0,253.65,152.38
2018,6,1,10,30,932.0,108.0,2.4,26.7,954.0,311.17,199.43
2018,6,1,10,45,936.0,108.5,2.4,27.25,973.5,367.91,247.36
2018,6,1,11,0,940.0,109.0,2.4,27.8,993.0,424.53,294.99
2018,6,1,11,15,942.5,109.5,2.5,28.25,1005.5,480.21,341.26
2018,6,1,11,30,945.0,110.0,2.6,28.7,1018.0,535.25,385.8
2018,6,1,11,45,946.5,110.0,2.65,29.1,1023.0,588.61,427.75
2018,6,1,12,0,948.0,110.0,2.7,29.5,1028.0,640.85,467.6
2018,6,1,12,15,943.0,112.5,2.8,29.75,1023.5,689.44,504.23
2018,6,1,12,30,938.0,115.0,2.9,30.0,1019.0,735.99,538.52
2018,6,1,12,45,930.5,118.5,3.0,30.25,1007.0,779.22,569.75
2018,6,1,13,0,923.0,122.0,3.1,30.5,995.0,819.8,598.02
2018,6,1,13,15,919.5,121.5,3.15,30.6,977.5,857.44,623.16
2018,6,1,13,30,916.0,121.0,3.2,30.7,960.0,892.14,646.33
2018,6,1,13,45,910.0,119.5,3.3,30.8,934.5,920.68,665.76
2018,6,1,14,0,904.0,118.0,3.4,30.9,909.0,945.8,683.09
2018,6,1,14,15,896.5,116.0,3.5,30.8,877.0,965.55,697.61
2018,6,1,14,30,889.0,114.0,3.6,30.7,845.0,981.69,709.98
2018,6,1,14,45,879.5,112.0,3.65,30.65,807.5,992.24,718.43
2018,6,1,15,0,870.0,110.0,3.7,30.6,770.0,999.11,724.72
2018,6,1,15,15,857.0,107.5,3.7,30.6,727.5,998.28,725.7
2018,6,1,15,30,844.0,105.0,3.7,30.6,685.0,1007.53,733.5
2018,6,1,15,45,828.5,102.0,3.8,30.15,638.5,996.3,729.99
2018,6,1,16,0,813.0,99.0,3.9,29.7,592.0,981.54,724.33
2018,6,1,16,15,789.0,95.0,3.9,29.3,540.5,953.47,709.01
2018,6,1,16,30,765.0,91.0,3.9,28.9,489.0,922.28,691.48
2018,6,1,16,45,739.5,86.5,3.85,28.5,438.5,886.12,669.97
2018,6,1,17,0,714.0,82.0,3.8,28.1,388.0,853.88,650.73
2018,6,1,17,15,678.5,77.0,3.45,27.3,337.5,803.2,617.37
2018,6,1,17,30,643.0,72.0,3.1,26.5,287.0,751.19,581.97
2018,6,1,17,45,590.5,65.5,2.75,25.7,237.0,680.32,531.28
2018,6,1,18,0,538.0,59.0,2.4,24.9,187.0,609.83,478.55
2018,6,1,18,15,413.0,52.5,2.1,23.75,136.5,476.7,376.78
2018,6,1,18,30,288.0,46.0,1.8,22.6,86.0,347.74,273.71
2018,6,1,18,45,191.5,32.0,1.5,21.45,54.0,245.75,178.11
2018,6,1,19,0,95.0,18.0,1.2,20.3,22.0,123.57,0.0
2018,6,1,19,15,47.5,9.0,1.15,19.85,11.0,41.51,0.0
2018,6,1,19,30,0.0,0.0,1.1,19.4,0.0,0.0,0.0
2018,6,1,19,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2018,6,1,20,0,0.0,0.0,1.1,18.6,0.0,0.0,0.0
2018,6,1,20,15,0.0,0.0,1.05,18.35,0.0,0.0,0.0
2018,6,1,20,30,0.0,0.0,1.0,18.1,0.0,0.0,0.0
2018,6,1,20,45,0.0,0.0,0.95,17.8,0.0,0.0,0.0
2018,6,1,21,0,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2018,6,1,21,15,0.0,0.0,0.9,17.35,0.0,0.0,0.0
2018,6,1,21,30,0.0,0.0,0.9,17.2,0.0,0.0,0.0
2018,6,1,21,45,0.0,0.0,0.9,17.05,0.0,0.0,0.0
2018,6,1,22,0,0.0,0.0,0.9,16.9,0.0,0.0,0.0
2018,6,1,22,15,0.0,0.0,0.85,16.8,0.0,0.0,0.0
2018,6,1,22,30,0.0,0.0,0.8,16.7,0.0,0.0,0.0
2018,6,1,22,45,0.0,0.0,0.75,16.6,0.0,0.0,0.0
2018,6,1,23,0,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2018,6,1,23,15,0.0,0.0,0.7,16.45,0.0,0.0,0.0
2018,6,1,23,30,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,6,1,23,45,0.0,0.0,0.7,16.35,0.0,0.0,0.0
2018,6,2,0,0,0.0,0.0,0.7,16.3,0.0,0.0,0.0
2018,6,2,0,15,0.0,0.0,0.7,16.2,0.0,0.0,0.0
2018,6,2,0,30,0.0,0.0,0.7,16.1,0.0,0.0,0.0
2018,6,2,0,45,0.0,0.0,0.7,16.05,0.0,0.0,0.0
2018,6,2,1,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2018,6,2,1,15,0.0,0.0,0.7,15.9,0.0,0.0,0.0
2018,6,2,1,30,0.0,0.0,0.7,15.8,0.0,0.0,0.0
2018,6,2,1,45,0.0,0.0,0.7,15.7,0.0,0.0,0.0
2018,6,2,2,0,0.0,0.0,0.7,15.6,0.0,0.0,0.0
2018,6,2,2,15,0.0,0.0,0.7,15.6,0.0,0.0,0.0
2018,6,2,2,30,0.0,0.0,0.7,15.6,0.0,0.0,0.0
2018,6,2,2,45,0.0,0.0,0.7,15.55,0.0,0.0,0.0
2018,6,2,3,0,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2018,6,2,3,15,0.0,0.0,0.7,15.55,0.0,0.0,0.0
2018,6,2,3,30,0.0,0.0,0.7,15.6,0.0,0.0,0.0
2018,6,2,3,45,0.0,0.0,0.7,15.6,0.0,0.0,0.0
2018,6,2,4,0,0.0,0.0,0.7,15.6,0.0,0.0,0.0
2018,6,2,4,15,0.0,0.0,0.7,15.9,0.0,0.0,0.0
2018,6,2,4,30,0.0,0.0,0.7,16.2,0.0,0.0,0.0
