Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,31,5,15,46.5,9.0,1.0,19.5,11.5,7.08,0.0
2018,7,31,5,30,93.0,18.0,1.0,20.1,23.0,13.65,0.0
2018,7,31,5,45,159.0,33.5,1.05,20.7,52.5,25.18,14.45
2018,7,31,6,0,225.0,49.0,1.1,21.3,82.0,36.56,25.47
2018,7,31,6,15,168.5,60.0,1.1,22.1,90.5,44.34,32.6
2018,7,31,6,30,112.0,71.0,1.1,22.9,99.0,52.78,40.04
2018,7,31,6,45,61.0,92.0,1.15,23.7,107.5,67.4,52.54
2018,7,31,7,0,10.0,113.0,1.2,24.5,116.0,82.5,65.14
2018,7,31,7,15,35.5,138.5,1.2,25.6,153.5,97.45,77.25
2018,7,31,7,30,61.0,164.0,1.2,26.7,191.0,113.84,90.24
2018,7,31,7,45,60.0,182.0,1.25,27.8,211.0,125.29,98.89
2018,7,31,8,0,59.0,200.0,1.3,28.9,231.0,136.48,107.17
2018,7,31,8,15,85.5,230.0,1.3,29.95,280.0,154.43,120.73
2018,7,31,8,30,112.0,260.0,1.3,31.0,329.0,164.09,127.44
2018,7,31,8,45,171.0,284.5,1.3,32.0,399.0,177.8,137.28
2018,7,31,9,0,230.0,309.0,1.3,33.0,469.0,191.14,146.67
2018,7,31,9,15,430.0,257.5,1.35,33.95,579.0,148.14,112.39
2018,7,31,9,30,630.0,206.0,1.4,34.9,689.0,121.7,91.2
2018,7,31,9,45,713.0,178.5,1.45,35.9,748.5,106.81,79.08
2018,7,31,10,0,796.0,151.0,1.5,36.9,808.0,147.33,82.76
2018,7,31,10,15,806.0,151.5,1.6,37.35,837.0,200.23,111.68
2018,7,31,10,30,816.0,152.0,1.7,37.8,866.0,254.47,149.95
2018,7,31,10,45,824.5,151.5,1.85,38.2,888.0,308.84,192.27
2018,7,31,11,0,833.0,151.0,2.0,38.6,910.0,363.93,236.38
2018,7,31,11,15,838.0,151.0,2.1,38.85,925.0,419.19,280.64
2018,7,31,11,30,843.0,151.0,2.2,39.1,940.0,472.01,322.43
2018,7,31,11,45,846.5,150.5,2.35,39.3,948.0,523.49,362.51
2018,7,31,12,0,850.0,150.0,2.5,39.5,956.0,574.31,401.09
2018,7,31,12,15,852.0,148.5,2.6,39.6,955.5,622.72,437.08
2018,7,31,12,30,854.0,147.0,2.7,39.7,955.0,669.81,471.33
2018,7,31,12,45,855.5,144.0,2.8,39.8,947.5,713.89,502.88
2018,7,31,13,0,857.0,141.0,2.9,39.9,940.0,755.97,532.53
2018,7,31,13,15,855.0,139.0,2.95,39.85,924.5,793.88,558.84
2018,7,31,13,30,853.0,137.0,3.0,39.8,909.0,829.11,582.05
2018,7,31,13,45,849.5,134.0,3.1,39.75,886.0,859.34,602.36
2018,7,31,14,0,846.0,131.0,3.2,39.7,863.0,886.41,620.76
2018,7,31,14,15,830.5,133.0,3.25,39.45,831.0,903.91,633.46
2018,7,31,14,30,815.0,135.0,3.3,39.2,799.0,931.98,653.07
2018,7,31,14,45,798.5,135.0,3.35,39.0,761.5,939.72,659.76
2018,7,31,15,0,782.0,135.0,3.4,38.8,724.0,943.6,664.32
2018,7,31,15,15,742.0,142.0,3.4,38.8,675.5,927.58,655.54
2018,7,31,15,30,702.0,149.0,3.4,38.8,627.0,916.76,650.31
2018,7,31,15,45,684.5,142.0,3.45,38.05,581.5,900.97,644.26
2018,7,31,16,0,667.0,135.0,3.5,37.3,536.0,881.78,635.99
2018,7,31,16,15,606.0,139.0,3.45,36.75,479.5,827.8,603.48
2018,7,31,16,30,545.0,143.0,3.4,36.2,423.0,759.18,560.52
2018,7,31,16,45,560.5,122.5,3.4,35.65,384.0,761.3,565.54
2018,7,31,17,0,576.0,102.0,3.4,35.1,345.0,748.22,559.54
2018,7,31,17,15,540.5,93.0,3.3,34.15,296.5,695.47,525.95
2018,7,31,17,30,505.0,84.0,3.2,33.2,248.0,641.44,490.27
2018,7,31,17,45,477.5,72.0,3.1,32.25,204.5,590.51,455.03
2018,7,31,18,0,450.0,60.0,3.0,31.3,161.0,538.91,416.98
2018,7,31,18,15,386.0,49.0,2.9,30.2,120.0,455.97,353.0
2018,7,31,18,30,322.0,38.0,2.8,29.1,79.0,375.92,286.51
2018,7,31,18,45,207.5,25.5,2.7,28.0,47.5,250.98,153.73
2018,7,31,19,0,93.0,13.0,2.6,26.9,16.0,82.71,0.0
2018,7,31,19,15,46.5,6.5,2.45,26.25,8.0,0.0,0.0
2018,7,31,19,30,0.0,0.0,2.3,25.6,0.0,0.0,0.0
2018,7,31,19,45,0.0,0.0,2.2,24.95,0.0,0.0,0.0
2018,7,31,20,0,0.0,0.0,2.1,24.3,0.0,0.0,0.0
2018,7,31,20,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2018,7,31,20,30,0.0,0.0,1.9,23.7,0.0,0.0,0.0
2018,7,31,20,45,0.0,0.0,1.8,23.4,0.0,0.0,0.0
2018,7,31,21,0,0.0,0.0,1.7,23.1,0.0,0.0,0.0
2018,7,31,21,15,0.0,0.0,1.65,22.95,0.0,0.0,0.0
2018,7,31,21,30,0.0,0.0,1.6,22.8,0.0,0.0,0.0
2018,7,31,21,45,0.0,0.0,1.55,22.65,0.0,0.0,0.0
2018,7,31,22,0,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2018,7,31,22,15,0.0,0.0,1.5,22.35,0.0,0.0,0.0
2018,7,31,22,30,0.0,0.0,1.5,22.2,0.0,0.0,0.0
2018,7,31,22,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2018,7,31,23,0,0.0,0.0,1.6,21.8,0.0,0.0,0.0
2018,7,31,23,15,0.0,0.0,1.6,21.6,0.0,0.0,0.0
2018,7,31,23,30,0.0,0.0,1.6,21.4,0.0,0.0,0.0
2018,7,31,23,45,0.0,0.0,1.65,21.2,0.0,0.0,0.0
2018,8,1,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2018,8,1,0,15,0.0,0.0,1.7,20.8,0.0,0.0,0.0
2018,8,1,0,30,0.0,0.0,1.7,20.6,0.0,0.0,0.0
2018,8,1,0,45,0.0,0.0,1.7,20.4,0.0,0.0,0.0
2018,8,1,1,0,0.0,0.0,1.7,20.2,0.0,0.0,0.0
2018,8,1,1,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2018,8,1,1,30,0.0,0.0,1.6,19.8,0.0,0.0,0.0
2018,8,1,1,45,0.0,0.0,1.55,19.6,0.0,0.0,0.0
2018,8,1,2,0,0.0,0.0,1.5,19.4,0.0,0.0,0.0
2018,8,1,2,15,0.0,0.0,1.5,19.3,0.0,0.0,0.0
2018,8,1,2,30,0.0,0.0,1.5,19.2,0.0,0.0,0.0
2018,8,1,2,45,0.0,0.0,1.45,19.1,0.0,0.0,0.0
2018,8,1,3,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2018,8,1,3,15,0.0,0.0,1.35,18.95,0.0,0.0,0.0
2018,8,1,3,30,0.0,0.0,1.3,18.9,0.0,0.0,0.0
2018,8,1,3,45,0.0,0.0,1.3,18.85,0.0,0.0,0.0
2018,8,1,4,0,0.0,0.0,1.3,18.8,0.0,0.0,0.0
2018,8,1,4,15,0.0,0.0,1.25,18.85,0.0,0.0,0.0
2018,8,1,4,30,0.0,0.0,1.2,18.9,0.0,0.0,0.0
2018,8,1,4,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2018,8,1,5,0,0.0,0.0,1.1,19.1,0.0,0.0,0.0
2018,8,1,5,15,73.0,9.5,1.1,19.6,13.0,7.47,0.0
2018,8,1,5,30,146.0,19.0,1.1,20.1,26.0,14.48,0.0
2018,8,1,5,45,230.0,29.0,1.1,20.65,55.0,23.56,12.99
2018,8,1,6,0,314.0,39.0,1.1,21.2,84.0,31.48,21.15
2018,8,1,6,15,232.0,39.0,1.1,22.1,80.0,29.61,19.93
2018,8,1,6,30,150.0,39.0,1.1,23.0,76.0,28.76,19.32
2018,8,1,6,45,82.0,64.0,1.1,23.9,85.0,48.45,36.28
2018,8,1,7,0,14.0,89.0,1.1,24.8,94.0,66.84,51.8
2018,8,1,7,15,20.0,116.0,1.05,25.95,124.0,85.73,67.32
2018,8,1,7,30,26.0,143.0,1.0,27.1,154.0,101.11,79.54
2018,8,1,7,45,33.0,166.0,0.95,28.25,182.0,115.7,90.82
2018,8,1,8,0,40.0,189.0,0.9,29.4,210.0,129.95,101.57
2018,8,1,8,15,95.5,225.5,0.95,30.4,282.5,152.26,118.64
2018,8,1,8,30,151.0,262.0,1.0,31.4,355.0,166.07,128.65
2018,8,1,8,45,388.0,220.0,1.05,32.4,483.5,132.78,101.51
2018,8,1,9,0,625.0,178.0,1.1,33.4,612.0,112.28,84.73
2018,8,1,9,15,734.0,142.0,1.2,34.35,681.5,101.28,75.56
2018,8,1,9,30,843.0,106.0,1.3,35.3,751.0,92.97,68.58
2018,8,1,9,45,857.5,105.0,1.45,36.3,787.0,92.3,67.64
2018,8,1,10,0,872.0,104.0,1.6,37.3,823.0,136.86,73.24
2018,8,1,10,15,878.5,105.5,1.75,37.8,851.5,192.48,103.21
2018,8,1,10,30,885.0,107.0,1.9,38.3,880.0,248.83,143.09
2018,8,1,10,45,889.5,108.5,2.1,38.85,902.0,305.21,187.29
2018,8,1,11,0,894.0,110.0,2.3,39.4,924.0,361.71,232.91
2018,8,1,11,15,897.0,111.0,2.45,39.6,938.5,417.26,278.07
2018,8,1,11,30,900.0,112.0,2.6,39.8,953.0,472.37,322.12
2018,8,1,11,45,901.0,112.0,2.8,40.0,959.5,525.21,363.67
2018,8,1,12,0,902.0,112.0,3.0,40.2,966.0,576.97,403.38
2018,8,1,12,15,901.0,112.5,3.15,40.2,965.0,626.62,440.85
2018,8,1,12,30,900.0,113.0,3.3,40.2,964.0,674.6,476.32
2018,8,1,12,45,897.0,114.0,3.45,40.15,955.5,719.68,509.22
2018,8,1,13,0,894.0,115.0,3.6,40.1,947.0,762.48,540.04
2018,8,1,13,15,891.0,114.5,3.7,39.95,931.5,801.54,567.05
2018,8,1,13,30,888.0,114.0,3.8,39.8,916.0,837.84,591.61
2018,8,1,13,45,882.0,113.5,3.9,39.6,893.0,868.65,612.81
2018,8,1,14,0,876.0,113.0,4.0,39.4,870.0,896.2,632.04
2018,8,1,14,15,868.5,111.5,4.05,39.05,840.0,918.07,647.93
2018,8,1,14,30,861.0,110.0,4.1,38.7,810.0,936.41,661.75
2018,8,1,14,45,850.5,108.5,4.15,38.4,774.0,948.3,671.51
2018,8,1,15,0,840.0,107.0,4.2,38.1,738.0,956.53,679.14
2018,8,1,15,15,827.5,104.5,4.2,38.1,697.0,958.05,681.55
2018,8,1,15,30,815.0,102.0,4.2,38.1,656.0,969.34,690.46
2018,8,1,15,45,798.5,99.5,4.25,37.1,610.5,959.65,689.1
2018,8,1,16,0,782.0,97.0,4.3,36.1,565.0,946.4,685.6
2018,8,1,16,15,752.5,96.0,4.3,35.4,515.0,918.31,671.18
2018,8,1,16,30,723.0,95.0,4.3,34.7,465.0,887.02,654.47
2018,8,1,16,45,686.5,91.5,4.3,34.0,412.5,849.83,633.37
2018,8,1,17,0,650.0,88.0,4.3,33.3,360.0,804.07,605.72
2018,8,1,17,15,626.0,79.5,4.2,32.4,312.5,762.0,579.85
2018,8,1,17,30,602.0,71.0,4.1,31.5,265.0,718.11,551.42
2018,8,1,17,45,547.0,64.0,4.0,30.55,216.0,645.62,500.57
2018,8,1,18,0,492.0,57.0,3.9,29.6,167.0,573.54,447.23
2018,8,1,18,15,411.5,47.5,3.75,28.7,123.0,476.7,371.73
2018,8,1,18,30,331.0,38.0,3.6,27.8,79.0,383.41,293.69
2018,8,1,18,45,209.5,25.5,3.45,26.9,47.0,250.4,146.42
2018,8,1,19,0,88.0,13.0,3.3,26.0,15.0,78.77,0.0
2018,8,1,19,15,44.0,6.5,3.2,25.4,7.5,0.0,0.0
2018,8,1,19,30,0.0,0.0,3.1,24.8,0.0,0.0,0.0
2018,8,1,19,45,0.0,0.0,3.0,24.25,0.0,0.0,0.0
2018,8,1,20,0,0.0,0.0,2.9,23.7,0.0,0.0,0.0
2018,8,1,20,15,0.0,0.0,2.85,23.3,0.0,0.0,0.0
2018,8,1,20,30,0.0,0.0,2.8,22.9,0.0,0.0,0.0
2018,8,1,20,45,0.0,0.0,2.75,22.55,0.0,0.0,0.0
2018,8,1,21,0,0.0,0.0,2.7,22.2,0.0,0.0,0.0
2018,8,1,21,15,0.0,0.0,2.7,21.9,0.0,0.0,0.0
2018,8,1,21,30,0.0,0.0,2.7,21.6,0.0,0.0,0.0
2018,8,1,21,45,0.0,0.0,2.65,21.3,0.0,0.0,0.0
2018,8,1,22,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2018,8,1,22,15,0.0,0.0,2.55,20.8,0.0,0.0,0.0
2018,8,1,22,30,0.0,0.0,2.5,20.6,0.0,0.0,0.0
2018,8,1,22,45,0.0,0.0,2.5,20.4,0.0,0.0,0.0
2018,8,1,23,0,0.0,0.0,2.5,20.2,0.0,0.0,0.0
2018,8,1,23,15,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2018,8,1,23,30,0.0,0.0,2.5,19.8,0.0,0.0,0.0
2018,8,1,23,45,0.0,0.0,2.45,19.65,0.0,0.0,0.0
2018,8,2,0,0,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2018,8,2,0,15,0.0,0.0,2.4,19.35,0.0,0.0,0.0
2018,8,2,0,30,0.0,0.0,2.4,19.2,0.0,0.0,0.0
2018,8,2,0,45,0.0,0.0,2.35,19.1,0.0,0.0,0.0
2018,8,2,1,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2018,8,2,1,15,0.0,0.0,2.3,18.85,0.0,0.0,0.0
2018,8,2,1,30,0.0,0.0,2.3,18.7,0.0,0.0,0.0
2018,8,2,1,45,0.0,0.0,2.25,18.55,0.0,0.0,0.0
2018,8,2,2,0,0.0,0.0,2.2,18.4,0.0,0.0,0.0
2018,8,2,2,15,0.0,0.0,2.2,18.25,0.0,0.0,0.0
2018,8,2,2,30,0.0,0.0,2.2,18.1,0.0,0.0,0.0
2018,8,2,2,45,0.0,0.0,2.15,17.95,0.0,0.0,0.0
2018,8,2,3,0,0.0,0.0,2.1,17.8,0.0,0.0,0.0
2018,8,2,3,15,0.0,0.0,2.1,17.7,0.0,0.0,0.0
2018,8,2,3,30,0.0,0.0,2.1,17.6,0.0,0.0,0.0
2018,8,2,3,45,0.0,0.0,2.1,17.45,0.0,0.0,0.0
2018,8,2,4,0,0.0,0.0,2.1,17.3,0.0,0.0,0.0
2018,8,2,4,15,0.0,0.0,2.1,17.3,0.0,0.0,0.0
2018,8,2,4,30,0.0,0.0,2.1,17.3,0.0,0.0,0.0
2018,8,2,4,45,0.0,0.0,2.05,17.3,0.0,0.0,0.0
2018,8,2,5,0,0.0,0.0,2.0,17.3,0.0,0.0,0.0
2018,8,2,5,15,77.5,9.0,2.0,17.7,12.5,7.08,0.0
2018,8,2,5,30,155.0,18.0,2.0,18.1,25.0,14.77,0.0
2018,8,2,5,45,246.5,26.5,2.05,18.55,54.0,21.57,11.35
2018,8,2,6,0,338.0,35.0,2.1,19.0,83.0,28.42,18.7
2018,8,2,6,15,300.0,37.5,2.1,19.95,93.0,29.65,20.14
2018,8,2,6,30,262.0,40.0,2.1,20.9,103.0,30.71,21.19
2018,8,2,6,45,136.5,68.0,2.15,21.8,101.5,49.78,37.75
2018,8,2,7,0,11.0,96.0,2.2,22.7,100.0,71.43,56.21
2018,8,2,7,15,29.5,125.5,2.25,23.75,138.0,89.62,71.32
2018,8,2,7,30,48.0,155.0,2.3,24.8,176.0,108.42,86.58
2018,8,2,7,45,79.0,184.0,2.35,25.9,223.5,126.65,101.03
2018,8,2,8,0,110.0,213.0,2.4,27.0,271.0,139.27,110.58
2018,8,2,8,15,275.0,209.5,2.5,27.95,374.0,134.75,106.09
2018,8,2,8,30,440.0,206.0,2.6,28.9,477.0,128.89,100.61
2018,8,2,8,45,656.0,145.0,2.65,29.9,583.0,96.5,73.69
2018,8,2,9,0,872.0,84.0,2.7,30.9,689.0,82.13,61.59
2018,8,2,9,15,879.0,88.5,2.85,31.55,729.0,84.87,63.49
2018,8,2,9,30,886.0,93.0,3.0,32.2,769.0,87.36,65.17
2018,8,2,9,45,889.5,97.5,3.15,32.85,803.0,89.48,66.55
2018,8,2,10,0,893.0,102.0,3.3,33.5,837.0,136.39,74.14
2018,8,2,10,15,900.5,102.5,3.4,33.95,866.0,192.89,104.87
2018,8,2,10,30,908.0,103.0,3.5,34.4,895.0,250.22,146.25
2018,8,2,10,45,913.0,104.5,3.55,34.85,917.5,308.1,192.68
2018,8,2,11,0,918.0,106.0,3.6,35.3,940.0,366.14,240.67
2018,8,2,11,15,921.5,107.0,3.65,35.7,955.5,423.27,287.93
2018,8,2,11,30,925.0,108.0,3.7,36.1,971.0,479.98,333.93
2018,8,2,11,45,926.5,107.5,3.75,36.45,977.5,534.08,376.95
2018,8,2,12,0,928.0,107.0,3.8,36.8,984.0,587.08,417.89
2018,8,2,12,15,927.0,108.0,3.85,36.95,983.5,638.36,456.78
2018,8,2,12,30,926.0,109.0,3.9,37.1,983.0,687.93,493.43
2018,8,2,12,45,922.5,110.0,4.0,37.25,974.0,733.83,526.88
2018,8,2,13,0,919.0,111.0,4.1,37.4,965.0,777.33,558.03
2018,8,2,13,15,915.5,110.5,4.2,37.25,949.0,816.96,585.63
2018,8,2,13,30,912.0,110.0,4.3,37.1,933.0,853.71,610.82
2018,8,2,13,45,907.5,109.5,4.35,36.95,910.5,886.57,633.3
2018,8,2,14,0,903.0,109.0,4.4,36.8,888.0,916.19,653.75
2018,8,2,14,15,896.5,107.5,4.4,36.55,858.0,939.67,670.37
2018,8,2,14,30,890.0,106.0,4.4,36.3,828.0,959.58,684.84
2018,8,2,14,45,881.0,104.0,4.45,36.0,791.5,972.94,695.66
2018,8,2,15,0,872.0,102.0,4.5,35.7,755.0,982.55,704.3
2018,8,2,15,15,849.0,103.5,4.5,35.7,709.5,978.38,703.07
2018,8,2,15,30,826.0,105.0,4.5,35.7,664.0,984.01,708.48
2018,8,2,15,45,782.5,109.0,4.45,34.8,609.0,954.69,693.46
2018,8,2,16,0,739.0,113.0,4.4,33.9,554.0,921.37,675.82
2018,8,2,16,15,718.5,107.0,4.4,33.25,505.5,903.67,668.03
2018,8,2,16,30,698.0,101.0,4.4,32.6,457.0,875.97,653.23
2018,8,2,16,45,690.0,91.5,4.35,31.95,411.5,853.35,641.49
2018,8,2,17,0,682.0,82.0,4.3,31.3,366.0,827.73,627.27
2018,8,2,17,15,648.0,75.0,4.2,30.35,315.0,777.3,595.46
2018,8,2,17,30,614.0,68.0,4.1,29.4,264.0,725.39,561.26
2018,8,2,17,45,569.0,60.5,3.95,28.45,216.0,661.39,516.1
2018,8,2,18,0,524.0,53.0,3.8,27.5,168.0,597.41,468.21
2018,8,2,18,15,463.0,44.0,3.6,26.55,126.0,517.81,405.07
2018,8,2,18,30,402.0,35.0,3.4,25.6,84.0,440.75,337.68
2018,8,2,18,45,265.0,24.0,3.15,24.6,50.0,292.43,160.75
2018,8,2,19,0,128.0,13.0,2.9,23.6,16.0,109.86,0.0
2018,8,2,19,15,64.0,6.5,2.8,23.1,8.0,0.0,0.0
2018,8,2,19,30,0.0,0.0,2.7,22.6,0.0,0.0,0.0
2018,8,2,19,45,0.0,0.0,2.55,22.05,0.0,0.0,0.0
2018,8,2,20,0,0.0,0.0,2.4,21.5,0.0,0.0,0.0
2018,8,2,20,15,0.0,0.0,2.3,21.25,0.0,0.0,0.0
2018,8,2,20,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2018,8,2,20,45,0.0,0.0,2.1,20.75,0.0,0.0,0.0
2018,8,2,21,0,0.0,0.0,2.0,20.5,0.0,0.0,0.0
2018,8,2,21,15,0.0,0.0,1.9,20.3,0.0,0.0,0.0
2018,8,2,21,30,0.0,0.0,1.8,20.1,0.0,0.0,0.0
2018,8,2,21,45,0.0,0.0,1.7,19.95,0.0,0.0,0.0
2018,8,2,22,0,0.0,0.0,1.6,19.8,0.0,0.0,0.0
2018,8,2,22,15,0.0,0.0,1.5,19.65,0.0,0.0,0.0
2018,8,2,22,30,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2018,8,2,22,45,0.0,0.0,1.35,19.35,0.0,0.0,0.0
2018,8,2,23,0,0.0,0.0,1.3,19.2,0.0,0.0,0.0
2018,8,2,23,15,0.0,0.0,1.25,19.1,0.0,0.0,0.0
2018,8,2,23,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2018,8,2,23,45,0.0,0.0,1.2,18.85,0.0,0.0,0.0
2018,8,3,0,0,0.0,0.0,1.2,18.7,0.0,0.0,0.0
2018,8,3,0,15,0.0,0.0,1.25,18.55,0.0,0.0,0.0
2018,8,3,0,30,0.0,0.0,1.3,18.4,0.0,0.0,0.0
2018,8,3,0,45,0.0,0.0,1.35,18.2,0.0,0.0,0.0
2018,8,3,1,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2018,8,3,1,15,0.0,0.0,1.4,17.8,0.0,0.0,0.0
2018,8,3,1,30,0.0,0.0,1.4,17.6,0.0,0.0,0.0
2018,8,3,1,45,0.0,0.0,1.4,17.4,0.0,0.0,0.0
2018,8,3,2,0,0.0,0.0,1.4,17.2,0.0,0.0,0.0
2018,8,3,2,15,0.0,0.0,1.4,17.05,0.0,0.0,0.0
2018,8,3,2,30,0.0,0.0,1.4,16.9,0.0,0.0,0.0
2018,8,3,2,45,0.0,0.0,1.4,16.75,0.0,0.0,0.0
2018,8,3,3,0,0.0,0.0,1.4,16.6,0.0,0.0,0.0
2018,8,3,3,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2018,8,3,3,30,0.0,0.0,1.4,16.4,0.0,0.0,0.0
2018,8,3,3,45,0.0,0.0,1.4,16.25,0.0,0.0,0.0
2018,8,3,4,0,0.0,0.0,1.4,16.1,0.0,0.0,0.0
2018,8,3,4,15,0.0,0.0,1.45,16.2,0.0,0.0,0.0
2018,8,3,4,30,0.0,0.0,1.5,16.3,0.0,0.0,0.0
2018,8,3,4,45,0.0,0.0,1.55,16.35,0.0,0.0,0.0
2018,8,3,5,0,0.0,0.0,1.6,16.4,0.0,0.0,0.0
2018,8,3,5,15,103.0,9.0,1.8,17.0,13.5,7.08,0.0
2018,8,3,5,30,206.0,18.0,2.0,17.6,27.0,14.16,0.0
2018,8,3,5,45,344.5,27.0,2.2,18.2,65.5,22.4,11.79
2018,8,3,6,0,483.0,36.0,2.4,18.8,104.0,30.12,20.12
2018,8,3,6,15,414.5,35.5,2.4,19.55,111.0,29.06,19.65
2018,8,3,6,30,346.0,35.0,2.4,20.3,118.0,27.92,18.81
2018,8,3,6,45,173.0,60.0,2.35,21.1,101.5,44.9,33.62
2018,8,3,7,0,0.0,85.0,2.3,21.9,85.0,63.87,49.9
2018,8,3,7,15,2.0,112.0,2.25,23.0,113.0,82.74,65.68
2018,8,3,7,30,4.0,139.0,2.2,24.1,141.0,101.24,80.8
2018,8,3,7,45,32.5,170.0,2.15,25.2,187.0,117.87,94.01
2018,8,3,8,0,61.0,201.0,2.1,26.3,233.0,136.9,108.92
2018,8,3,8,15,139.5,230.0,2.1,27.3,313.0,149.31,118.2
2018,8,3,8,30,218.0,259.0,2.1,28.3,393.0,166.32,131.03
2018,8,3,8,45,520.0,188.5,2.1,29.3,540.0,119.63,92.55
2018,8,3,9,0,822.0,118.0,2.1,30.3,687.0,91.28,69.12
2018,8,3,9,15,863.0,110.0,2.15,31.1,738.5,96.31,72.8
2018,8,3,9,30,904.0,102.0,2.2,31.9,790.0,92.87,69.62
2018,8,3,9,45,909.5,105.0,2.3,32.7,825.0,94.12,70.26
2018,8,3,10,0,915.0,108.0,2.4,33.5,860.0,140.21,76.76
2018,8,3,10,15,920.5,110.5,2.5,34.2,889.5,199.02,108.43
2018,8,3,10,30,926.0,113.0,2.6,34.9,919.0,258.49,150.86
2018,8,3,10,45,930.0,114.0,2.7,35.55,941.0,317.14,197.37
2018,8,3,11,0,934.0,115.0,2.8,36.2,963.0,375.82,245.3
2018,8,3,11,15,936.5,116.0,2.9,36.6,977.5,433.76,292.78
2018,8,3,11,30,939.0,117.0,3.0,37.0,992.0,491.15,338.9
2018,8,3,11,45,939.0,118.5,3.1,37.4,999.0,546.92,382.62
2018,8,3,12,0,939.0,120.0,3.2,37.8,1006.0,601.5,424.18
2018,8,3,12,15,937.5,120.5,3.3,37.95,1004.5,653.12,462.96
2018,8,3,12,30,936.0,121.0,3.4,38.1,1003.0,702.94,499.5
2018,8,3,12,45,931.5,122.5,3.5,38.25,993.5,749.42,532.93
2018,8,3,13,0,927.0,124.0,3.6,38.4,984.0,793.42,564.02
2018,8,3,13,15,920.5,124.0,3.7,38.3,965.5,831.95,590.76
2018,8,3,13,30,914.0,124.0,3.8,38.2,947.0,867.37,614.68
2018,8,3,13,45,905.0,125.0,3.9,38.15,922.0,898.31,635.63
2018,8,3,14,0,896.0,126.0,4.0,38.1,897.0,925.78,654.46
2018,8,3,14,15,884.5,126.0,4.05,37.85,864.5,946.51,669.39
2018,8,3,14,30,873.0,126.0,4.1,37.6,832.0,963.48,682.13
2018,8,3,14,45,857.0,126.0,4.15,37.35,793.0,986.4,698.86
2018,8,3,15,0,841.0,126.0,4.2,37.1,754.0,991.81,704.56
2018,8,3,15,15,827.5,122.5,4.2,37.1,711.5,991.89,706.12
2018,8,3,15,30,814.0,119.0,4.2,37.1,669.0,988.08,705.4
2018,8,3,15,45,789.5,118.0,4.2,36.4,620.5,972.13,699.04
2018,8,3,16,0,765.0,117.0,4.2,35.7,572.0,952.4,690.3
2018,8,3,16,15,716.0,117.0,4.15,35.15,513.5,913.89,668.38
2018,8,3,16,30,667.0,117.0,4.1,34.6,455.0,864.77,639.05
2018,8,3,16,45,638.5,110.5,4.05,34.05,405.5,825.83,616.08
2018,8,3,17,0,610.0,104.0,4.0,33.5,356.0,784.45,590.75
2018,8,3,17,15,572.0,96.0,3.75,32.5,306.5,729.8,555.47
2018,8,3,17,30,534.0,88.0,3.5,31.5,257.0,673.67,517.74
2018,8,3,17,45,473.0,77.5,3.3,30.55,207.0,592.04,459.5
2018,8,3,18,0,412.0,67.0,3.1,29.6,157.0,506.76,395.66
2018,8,3,18,15,334.0,53.5,2.9,28.55,113.5,411.48,321.0
2018,8,3,18,30,256.0,40.0,2.7,27.5,70.0,320.9,244.49
2018,8,3,18,45,159.5,25.5,2.5,26.45,41.0,205.95,100.69
2018,8,3,19,0,63.0,11.0,2.3,25.4,12.0,57.65,0.0
2018,8,3,19,15,31.5,5.5,2.3,24.85,6.0,0.0,0.0
2018,8,3,19,30,0.0,0.0,2.3,24.3,0.0,0.0,0.0
2018,8,3,19,45,0.0,0.0,2.3,23.75,0.0,0.0,0.0
2018,8,3,20,0,0.0,0.0,2.3,23.2,0.0,0.0,0.0
2018,8,3,20,15,0.0,0.0,2.2,22.85,0.0,0.0,0.0
2018,8,3,20,30,0.0,0.0,2.1,22.5,0.0,0.0,0.0
2018,8,3,20,45,0.0,0.0,2.0,22.15,0.0,0.0,0.0
2018,8,3,21,0,0.0,0.0,1.9,21.8,0.0,0.0,0.0
2018,8,3,21,15,0.0,0.0,1.7,21.6,0.0,0.0,0.0
2018,8,3,21,30,0.0,0.0,1.5,21.4,0.0,0.0,0.0
2018,8,3,21,45,0.0,0.0,1.3,21.2,0.0,0.0,0.0
2018,8,3,22,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2018,8,3,22,15,0.0,0.0,1.05,20.85,0.0,0.0,0.0
2018,8,3,22,30,0.0,0.0,1.0,20.7,0.0,0.0,0.0
2018,8,3,22,45,0.0,0.0,0.95,20.55,0.0,0.0,0.0
2018,8,3,23,0,0.0,0.0,0.9,20.4,0.0,0.0,0.0
2018,8,3,23,15,0.0,0.0,0.9,20.4,0.0,0.0,0.0
2018,8,3,23,30,0.0,0.0,0.9,20.4,0.0,0.0,0.0
2018,8,3,23,45,0.0,0.0,0.85,20.4,0.0,0.0,0.0
2018,8,4,0,0,0.0,0.0,0.8,20.4,0.0,0.0,0.0
2018,8,4,0,15,0.0,0.0,0.8,20.4,0.0,0.0,0.0
2018,8,4,0,30,0.0,0.0,0.8,20.4,0.0,0.0,0.0
2018,8,4,0,45,0.0,0.0,0.8,20.4,0.0,0.0,0.0
2018,8,4,1,0,0.0,0.0,0.8,20.4,0.0,0.0,0.0
2018,8,4,1,15,0.0,0.0,0.8,20.35,0.0,0.0,0.0
2018,8,4,1,30,0.0,0.0,0.8,20.3,0.0,0.0,0.0
2018,8,4,1,45,0.0,0.0,0.85,20.25,0.0,0.0,0.0
2018,8,4,2,0,0.0,0.0,0.9,20.2,0.0,0.0,0.0
2018,8,4,2,15,0.0,0.0,0.9,20.1,0.0,0.0,0.0
2018,8,4,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2018,8,4,2,45,0.0,0.0,0.9,19.9,0.0,0.0,0.0
2018,8,4,3,0,0.0,0.0,0.9,19.8,0.0,0.0,0.0
2018,8,4,3,15,0.0,0.0,0.95,19.7,0.0,0.0,0.0
2018,8,4,3,30,0.0,0.0,1.0,19.6,0.0,0.0,0.0
2018,8,4,3,45,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2018,8,4,4,0,0.0,0.0,1.0,19.4,0.0,0.0,0.0
2018,8,4,4,15,0.0,0.0,1.0,19.45,0.0,0.0,0.0
2018,8,4,4,30,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2018,8,4,4,45,0.0,0.0,1.0,19.55,0.0,0.0,0.0
2018,8,4,5,0,0.0,0.0,1.0,19.6,0.0,0.0,0.0
2018,8,4,5,15,57.0,7.5,1.1,20.3,10.0,5.9,0.0
2018,8,4,5,30,114.0,15.0,1.2,21.0,20.0,11.8,0.0
2018,8,4,5,45,216.5,29.5,1.35,21.75,54.0,22.5,11.4
2018,8,4,6,0,319.0,44.0,1.5,22.5,88.0,33.59,22.66
2018,8,4,6,15,390.5,56.0,1.55,23.25,133.0,45.05,32.94
2018,8,4,6,30,462.0,68.0,1.6,24.0,178.0,54.17,40.99
2018,8,4,6,45,512.0,78.5,1.65,24.75,228.0,61.71,47.45
2018,8,4,7,0,562.0,89.0,1.7,25.5,278.0,69.06,53.53
2018,8,4,7,15,598.5,97.0,1.85,26.55,329.0,74.18,57.5
2018,8,4,7,30,635.0,105.0,2.0,27.6,380.0,79.14,61.22
2018,8,4,7,45,661.5,112.0,2.15,28.6,430.0,83.06,64.0
2018,8,4,8,0,688.0,119.0,2.3,29.6,480.0,86.79,66.58
2018,8,4,8,15,709.0,124.5,2.55,30.5,528.0,89.26,68.12
2018,8,4,8,30,730.0,130.0,2.8,31.4,576.0,91.58,69.53
2018,8,4,8,45,745.5,135.5,3.0,32.25,621.0,93.59,70.7
2018,8,4,9,0,761.0,141.0,3.2,33.1,666.0,95.42,71.72
2018,8,4,9,15,787.0,138.5,3.35,33.85,710.0,101.09,75.83
2018,8,4,9,30,813.0,136.0,3.5,34.6,754.0,98.61,73.45
2018,8,4,9,45,839.5,129.5,3.7,35.35,793.5,94.15,69.55
2018,8,4,10,0,866.0,123.0,3.9,36.1,833.0,142.86,79.74
2018,8,4,10,15,876.0,122.5,4.0,36.45,862.5,198.13,108.87
2018,8,4,10,30,886.0,122.0,4.1,36.8,892.0,254.48,148.83
2018,8,4,10,45,895.0,120.5,4.2,37.15,915.0,310.9,193.56
2018,8,4,11,0,904.0,119.0,4.3,37.5,938.0,367.85,240.32
2018,8,4,11,15,909.5,118.5,4.4,37.65,953.5,424.43,287.16
2018,8,4,11,30,915.0,118.0,4.5,37.8,969.0,480.77,333.08
2018,8,4,11,45,919.0,116.5,4.6,37.9,977.0,535.29,376.74
2018,8,4,12,0,923.0,115.0,4.7,38.0,985.0,588.93,418.66
2018,8,4,12,15,922.5,115.0,4.8,38.0,983.5,639.88,457.87
2018,8,4,12,30,922.0,115.0,4.9,38.0,982.0,689.11,495.02
2018,8,4,12,45,920.0,114.5,5.0,37.95,973.0,734.98,529.24
2018,8,4,13,0,918.0,114.0,5.1,37.9,964.0,778.48,561.28
2018,8,4,13,15,918.0,111.0,5.2,37.7,948.5,818.84,590.01
2018,8,4,13,30,918.0,108.0,5.3,37.5,933.0,856.4,616.3
2018,8,4,13,45,916.5,104.5,5.4,37.3,910.0,889.25,639.54
2018,8,4,14,0,915.0,101.0,5.5,37.1,887.0,918.81,660.75
2018,8,4,14,15,910.5,99.0,5.5,36.75,857.5,943.74,678.91
2018,8,4,14,30,906.0,97.0,5.5,36.4,828.0,965.12,694.91
2018,8,4,14,45,900.0,94.0,5.55,36.1,792.5,980.37,707.25
2018,8,4,15,0,894.0,91.0,5.6,35.8,757.0,991.86,717.36
2018,8,4,15,15,882.5,89.0,5.6,35.8,715.0,995.26,721.12
2018,8,4,15,30,871.0,87.0,5.6,35.8,673.0,994.87,722.61
2018,8,4,15,45,856.5,84.5,5.5,34.75,627.0,987.13,721.96
2018,8,4,16,0,842.0,82.0,5.4,33.7,581.0,975.79,719.03
2018,8,4,16,15,821.5,79.5,5.25,33.05,531.0,967.49,716.68
2018,8,4,16,30,801.0,77.0,5.1,32.4,481.0,943.26,703.51
2018,8,4,16,45,772.5,74.0,5.0,31.7,429.0,907.18,682.56
2018,8,4,17,0,744.0,71.0,4.9,31.0,377.0,868.42,659.26
2018,8,4,17,15,706.0,66.5,4.7,30.2,324.5,815.94,625.11
2018,8,4,17,30,668.0,62.0,4.5,29.4,272.0,761.74,588.55
2018,8,4,17,45,611.5,56.5,4.25,28.55,221.0,695.37,541.24
2018,8,4,18,0,555.0,51.0,4.0,27.7,170.0,622.76,486.46
2018,8,4,18,15,468.5,43.0,3.65,26.85,124.5,521.16,406.19
2018,8,4,18,30,382.0,35.0,3.3,26.0,79.0,423.31,321.5
2018,8,4,18,45,245.0,23.5,2.95,25.1,46.5,270.96,116.62
2018,8,4,19,0,108.0,12.0,2.6,24.2,14.0,93.37,0.0
2018,8,4,19,15,54.0,6.0,2.5,23.65,7.0,0.0,0.0
2018,8,4,19,30,0.0,0.0,2.4,23.1,0.0,0.0,0.0
2018,8,4,19,45,0.0,0.0,2.3,22.55,0.0,0.0,0.0
2018,8,4,20,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2018,8,4,20,15,0.0,0.0,2.15,21.65,0.0,0.0,0.0
2018,8,4,20,30,0.0,0.0,2.1,21.3,0.0,0.0,0.0
2018,8,4,20,45,0.0,0.0,2.05,20.9,0.0,0.0,0.0
2018,8,4,21,0,0.0,0.0,2.0,20.5,0.0,0.0,0.0
2018,8,4,21,15,0.0,0.0,1.95,20.2,0.0,0.0,0.0
2018,8,4,21,30,0.0,0.0,1.9,19.9,0.0,0.0,0.0
2018,8,4,21,45,0.0,0.0,1.85,19.65,0.0,0.0,0.0
2018,8,4,22,0,0.0,0.0,1.8,19.4,0.0,0.0,0.0
2018,8,4,22,15,0.0,0.0,1.7,19.2,0.0,0.0,0.0
2018,8,4,22,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2018,8,4,22,45,0.0,0.0,1.55,18.75,0.0,0.0,0.0
2018,8,4,23,0,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2018,8,4,23,15,0.0,0.0,1.45,18.35,0.0,0.0,0.0
2018,8,4,23,30,0.0,0.0,1.4,18.2,0.0,0.0,0.0
2018,8,4,23,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2018,8,5,0,0,0.0,0.0,1.4,17.8,0.0,0.0,0.0
2018,8,5,0,15,0.0,0.0,1.35,17.65,0.0,0.0,0.0
2018,8,5,0,30,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2018,8,5,0,45,0.0,0.0,1.3,17.35,0.0,0.0,0.0
2018,8,5,1,0,0.0,0.0,1.3,17.2,0.0,0.0,0.0
2018,8,5,1,15,0.0,0.0,1.3,17.1,0.0,0.0,0.0
2018,8,5,1,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2018,8,5,1,45,0.0,0.0,1.3,16.85,0.0,0.0,0.0
2018,8,5,2,0,0.0,0.0,1.3,16.7,0.0,0.0,0.0
2018,8,5,2,15,0.0,0.0,1.3,16.55,0.0,0.0,0.0
2018,8,5,2,30,0.0,0.0,1.3,16.4,0.0,0.0,0.0
2018,8,5,2,45,0.0,0.0,1.25,16.3,0.0,0.0,0.0
2018,8,5,3,0,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,8,5,3,15,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,8,5,3,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,8,5,3,45,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,8,5,4,0,0.0,0.0,1.2,15.8,0.0,0.0,0.0
2018,8,5,4,15,0.0,0.0,1.25,15.85,0.0,0.0,0.0
2018,8,5,4,30,0.0,0.0,1.3,15.9,0.0,0.0,0.0
2018,8,5,4,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2018,8,5,5,0,0.0,0.0,1.4,16.1,0.0,0.0,0.0
2018,8,5,5,15,90.5,8.5,1.55,16.7,12.0,0.0,0.0
2018,8,5,5,30,181.0,17.0,1.7,17.3,24.0,13.38,0.0
2018,8,5,5,45,322.5,26.5,1.9,17.9,61.5,21.94,10.9
2018,8,5,6,0,464.0,36.0,2.1,18.5,99.0,30.04,20.01
2018,8,5,6,15,401.5,42.0,2.15,19.35,113.5,34.01,23.93
2018,8,5,6,30,339.0,48.0,2.2,20.2,128.0,37.53,27.18
2018,8,5,6,45,179.5,81.0,2.25,21.05,124.5,58.77,45.66
2018,8,5,7,0,20.0,114.0,2.3,21.9,121.0,82.97,66.33
2018,8,5,7,15,52.5,143.0,2.35,22.8,165.0,99.96,80.41
2018,8,5,7,30,85.0,172.0,2.4,23.7,209.0,118.31,95.33
2018,8,5,7,45,253.0,174.0,2.45,24.6,302.5,115.85,92.59
2018,8,5,8,0,421.0,176.0,2.5,25.5,396.0,115.25,91.44
2018,8,5,8,15,652.0,127.0,2.6,26.4,506.0,89.52,69.5
2018,8,5,8,30,883.0,78.0,2.7,27.3,616.0,78.41,59.87
2018,8,5,8,45,897.0,80.0,2.75,28.2,662.5,80.32,61.03
2018,8,5,9,0,911.0,82.0,2.8,29.1,709.0,82.08,62.07
2018,8,5,9,15,916.5,86.5,2.95,29.9,749.5,84.9,63.99
2018,8,5,9,30,922.0,91.0,3.1,30.7,790.0,87.46,65.7
2018,8,5,9,45,924.0,95.5,3.25,31.5,824.0,89.65,67.1
2018,8,5,10,0,926.0,100.0,3.4,32.3,858.0,134.47,73.5
2018,8,5,10,15,932.5,101.5,3.5,32.75,887.5,193.58,104.99
2018,8,5,10,30,939.0,103.0,3.6,33.2,917.0,253.42,148.03
2018,8,5,10,45,943.5,104.0,3.7,33.6,939.5,312.98,195.97
2018,8,5,11,0,948.0,105.0,3.8,34.0,962.0,372.59,245.63
2018,8,5,11,15,951.5,106.0,3.9,34.25,978.0,431.68,295.03
2018,8,5,11,30,955.0,107.0,4.0,34.5,994.0,490.31,343.19
2018,8,5,11,45,957.0,107.0,4.1,34.7,1001.5,546.85,388.76
2018,8,5,12,0,959.0,107.0,4.2,34.9,1009.0,602.3,432.26
2018,8,5,12,15,962.0,105.0,4.3,34.95,1009.0,655.56,473.35
2018,8,5,12,30,965.0,103.0,4.4,35.0,1009.0,707.22,512.33
2018,8,5,12,45,968.0,99.5,4.45,35.05,1001.5,755.8,548.24
2018,8,5,13,0,971.0,96.0,4.5,35.1,994.0,802.13,581.9
2018,8,5,13,15,967.0,96.0,4.55,35.05,977.0,843.61,610.07
2018,8,5,13,30,963.0,96.0,4.6,35.0,960.0,882.04,636.12
2018,8,5,13,45,957.5,95.5,4.6,34.95,935.5,915.52,658.68
2018,8,5,14,0,952.0,95.0,4.6,34.9,911.0,945.52,679.02
2018,8,5,14,15,945.5,95.0,4.6,34.75,881.0,971.57,697.14
2018,8,5,14,30,939.0,95.0,4.6,34.6,851.0,993.96,713.04
2018,8,5,14,45,929.5,94.0,4.6,34.45,813.5,1008.7,724.14
2018,8,5,15,0,920.0,93.0,4.6,34.3,776.0,1019.56,732.97
2018,8,5,15,15,908.5,90.5,4.6,34.3,733.0,1022.85,736.66
2018,8,5,15,30,897.0,88.0,4.6,34.3,690.0,1022.22,738.04
2018,8,5,15,45,880.5,86.0,4.55,33.65,642.0,1013.29,735.9
2018,8,5,16,0,864.0,84.0,4.5,33.0,594.0,1000.67,731.49
2018,8,5,16,15,841.5,81.5,4.45,32.55,542.0,990.46,728.16
2018,8,5,16,30,819.0,79.0,4.4,32.1,490.0,964.11,714.04
2018,8,5,16,45,790.0,75.5,4.35,31.6,436.5,926.7,692.42
2018,8,5,17,0,761.0,72.0,4.3,31.1,383.0,886.52,668.37
2018,8,5,17,15,721.0,67.5,4.0,30.25,329.0,831.77,633.06
2018,8,5,17,30,681.0,63.0,3.7,29.4,275.0,775.25,595.05
2018,8,5,17,45,622.5,57.5,3.35,28.6,223.0,707.09,546.28
2018,8,5,18,0,564.0,52.0,3.0,27.8,171.0,632.25,489.78
2018,8,5,18,15,472.5,43.0,2.65,26.7,124.0,524.55,405.95
2018,8,5,18,30,381.0,34.0,2.3,25.6,77.0,421.23,317.08
2018,8,5,18,45,234.5,22.5,1.95,24.5,44.5,259.31,89.23
2018,8,5,19,0,88.0,11.0,1.6,23.4,12.0,76.99,0.0
2018,8,5,19,15,44.0,5.5,1.6,22.95,6.0,0.0,0.0
2018,8,5,19,30,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2018,8,5,19,45,0.0,0.0,1.55,22.05,0.0,0.0,0.0
2018,8,5,20,0,0.0,0.0,1.5,21.6,0.0,0.0,0.0
2018,8,5,20,15,0.0,0.0,1.45,21.25,0.0,0.0,0.0
2018,8,5,20,30,0.0,0.0,1.4,20.9,0.0,0.0,0.0
2018,8,5,20,45,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2018,8,5,21,0,0.0,0.0,1.4,20.1,0.0,0.0,0.0
2018,8,5,21,15,0.0,0.0,1.35,19.85,0.0,0.0,0.0
2018,8,5,21,30,0.0,0.0,1.3,19.6,0.0,0.0,0.0
2018,8,5,21,45,0.0,0.0,1.3,19.3,0.0,0.0,0.0
2018,8,5,22,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2018,8,5,22,15,0.0,0.0,1.25,18.8,0.0,0.0,0.0
2018,8,5,22,30,0.0,0.0,1.2,18.6,0.0,0.0,0.0
2018,8,5,22,45,0.0,0.0,1.2,18.45,0.0,0.0,0.0
2018,8,5,23,0,0.0,0.0,1.2,18.3,0.0,0.0,0.0
2018,8,5,23,15,0.0,0.0,1.15,18.15,0.0,0.0,0.0
2018,8,5,23,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2018,8,5,23,45,0.0,0.0,1.1,17.85,0.0,0.0,0.0
2018,8,6,0,0,0.0,0.0,1.1,17.7,0.0,0.0,0.0
2018,8,6,0,15,0.0,0.0,1.1,17.6,0.0,0.0,0.0
2018,8,6,0,30,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2018,8,6,0,45,0.0,0.0,1.1,17.4,0.0,0.0,0.0
2018,8,6,1,0,0.0,0.0,1.1,17.3,0.0,0.0,0.0
2018,8,6,1,15,0.0,0.0,1.1,17.2,0.0,0.0,0.0
2018,8,6,1,30,0.0,0.0,1.1,17.1,0.0,0.0,0.0
2018,8,6,1,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2018,8,6,2,0,0.0,0.0,1.1,16.9,0.0,0.0,0.0
2018,8,6,2,15,0.0,0.0,1.1,16.8,0.0,0.0,0.0
2018,8,6,2,30,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,8,6,2,45,0.0,0.0,1.1,16.65,0.0,0.0,0.0
2018,8,6,3,0,0.0,0.0,1.1,16.6,0.0,0.0,0.0
2018,8,6,3,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2018,8,6,3,30,0.0,0.0,1.0,16.4,0.0,0.0,0.0
2018,8,6,3,45,0.0,0.0,1.0,16.3,0.0,0.0,0.0
2018,8,6,4,0,0.0,0.0,1.0,16.2,0.0,0.0,0.0
2018,8,6,4,15,0.0,0.0,1.0,16.25,0.0,0.0,0.0
2018,8,6,4,30,0.0,0.0,1.0,16.3,0.0,0.0,0.0
2018,8,6,4,45,0.0,0.0,1.0,16.4,0.0,0.0,0.0
2018,8,6,5,0,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2018,8,6,5,15,23.5,5.0,1.15,17.25,6.0,0.0,0.0
2018,8,6,5,30,47.0,10.0,1.3,18.0,12.0,7.87,0.0
2018,8,6,5,45,104.5,27.5,1.45,18.8,39.5,20.76,9.63
2018,8,6,6,0,162.0,45.0,1.6,19.6,67.0,33.54,22.83
2018,8,6,6,15,168.0,64.0,1.6,20.3,95.5,46.75,34.79
2018,8,6,6,30,174.0,83.0,1.6,21.0,124.0,59.56,46.15
2018,8,6,6,45,188.0,105.0,1.65,21.7,159.0,73.88,58.54
2018,8,6,7,0,202.0,127.0,1.7,22.4,194.0,87.72,70.22
2018,8,6,7,15,255.0,144.0,1.8,23.35,243.5,98.8,79.21
2018,8,6,7,30,308.0,161.0,1.9,24.3,293.0,109.66,87.8
2018,8,6,7,45,359.0,184.5,2.05,25.25,357.5,123.89,99.02
2018,8,6,8,0,410.0,208.0,2.2,26.2,422.0,137.69,109.67
2018,8,6,8,15,428.0,225.0,2.45,27.2,467.5,141.71,112.16
2018,8,6,8,30,446.0,242.0,2.7,28.2,513.0,149.25,117.5
2018,8,6,8,45,457.5,258.0,2.9,29.25,554.5,155.61,121.79
2018,8,6,9,0,469.0,274.0,3.1,30.3,596.0,161.51,125.67
2018,8,6,9,15,512.0,272.0,3.3,31.2,643.0,158.83,122.8
2018,8,6,9,30,555.0,270.0,3.5,32.1,690.0,156.29,120.1
2018,8,6,9,45,604.0,258.5,3.7,33.0,735.0,149.52,114.12
2018,8,6,10,0,653.0,247.0,3.9,33.9,780.0,173.56,109.71
2018,8,6,10,15,657.0,254.5,4.0,34.4,807.0,223.77,137.48
2018,8,6,10,30,661.0,262.0,4.1,34.9,834.0,275.06,173.77
2018,8,6,10,45,661.0,269.5,4.2,35.35,854.0,326.26,213.71
2018,8,6,11,0,661.0,277.0,4.3,35.8,874.0,377.8,255.01
2018,8,6,11,15,661.0,282.0,4.35,36.05,887.0,428.03,295.46
2018,8,6,11,30,661.0,287.0,4.4,36.3,900.0,478.25,335.24
2018,8,6,11,45,657.0,292.0,4.45,36.55,905.0,526.37,372.65
2018,8,6,12,0,653.0,297.0,4.5,36.8,910.0,573.69,408.5
2018,8,6,12,15,672.0,284.5,4.6,36.9,915.0,621.52,444.38
2018,8,6,12,30,691.0,272.0,4.7,37.0,920.0,669.42,479.71
2018,8,6,12,45,714.0,255.0,4.8,37.15,919.0,716.19,513.79
2018,8,6,13,0,737.0,238.0,4.9,37.3,918.0,762.07,546.9
2018,8,6,13,15,733.5,235.5,4.95,37.25,902.0,798.32,572.99
2018,8,6,13,30,730.0,233.0,5.0,37.2,886.0,831.76,596.97
2018,8,6,13,45,724.0,229.5,5.05,37.1,863.0,859.21,616.95
2018,8,6,14,0,718.0,226.0,5.1,37.0,840.0,883.35,634.68
2018,8,6,14,15,712.5,219.5,5.1,36.8,810.5,901.75,648.69
2018,8,6,14,30,707.0,213.0,5.1,36.6,781.0,916.62,660.32
2018,8,6,14,45,699.5,205.0,5.1,36.4,745.5,924.54,667.19
2018,8,6,15,0,692.0,197.0,5.1,36.2,710.0,928.78,671.85
2018,8,6,15,15,675.5,191.5,5.1,36.2,668.0,922.95,669.47
2018,8,6,15,30,659.0,186.0,5.1,36.2,626.0,913.39,664.8
2018,8,6,15,45,648.0,175.5,5.0,35.55,582.5,900.65,659.33
2018,8,6,16,0,637.0,165.0,4.9,34.9,539.0,884.45,651.6
2018,8,6,16,15,628.5,151.0,4.75,34.45,493.0,863.77,639.98
2018,8,6,16,30,620.0,137.0,4.6,34.0,447.0,839.83,626.36
2018,8,6,16,45,599.5,125.5,4.5,33.5,398.0,803.45,604.26
2018,8,6,17,0,579.0,114.0,4.4,33.0,349.0,764.49,579.85
2018,8,6,17,15,544.5,103.0,3.85,32.0,299.0,710.01,543.19
2018,8,6,17,30,510.0,92.0,3.3,31.0,249.0,654.01,504.04
2018,8,6,17,45,462.0,79.0,2.8,30.05,200.5,577.02,447.7
2018,8,6,18,0,414.0,66.0,2.3,29.1,152.0,507.71,394.43
2018,8,6,18,15,335.0,52.0,2.05,28.05,109.0,411.09,318.49
2018,8,6,18,30,256.0,38.0,1.8,27.0,66.0,319.45,239.02
2018,8,6,18,45,154.5,23.0,1.55,26.0,37.5,193.17,43.38
2018,8,6,19,0,53.0,8.0,1.3,25.0,9.0,47.41,0.0
2018,8,6,19,15,26.5,4.0,1.25,24.55,4.5,0.0,0.0
2018,8,6,19,30,0.0,0.0,1.2,24.1,0.0,0.0,0.0
2018,8,6,19,45,0.0,0.0,1.2,23.7,0.0,0.0,0.0
2018,8,6,20,0,0.0,0.0,1.2,23.3,0.0,0.0,0.0
2018,8,6,20,15,0.0,0.0,1.15,22.95,0.0,0.0,0.0
2018,8,6,20,30,0.0,0.0,1.1,22.6,0.0,0.0,0.0
2018,8,6,20,45,0.0,0.0,1.1,22.25,0.0,0.0,0.0
2018,8,6,21,0,0.0,0.0,1.1,21.9,0.0,0.0,0.0
2018,8,6,21,15,0.0,0.0,1.1,21.6,0.0,0.0,0.0
2018,8,6,21,30,0.0,0.0,1.1,21.3,0.0,0.0,0.0
2018,8,6,21,45,0.0,0.0,1.1,21.05,0.0,0.0,0.0
2018,8,6,22,0,0.0,0.0,1.1,20.8,0.0,0.0,0.0
2018,8,6,22,15,0.0,0.0,1.15,20.55,0.0,0.0,0.0
2018,8,6,22,30,0.0,0.0,1.2,20.3,0.0,0.0,0.0
2018,8,6,22,45,0.0,0.0,1.25,20.1,0.0,0.0,0.0
2018,8,6,23,0,0.0,0.0,1.3,19.9,0.0,0.0,0.0
2018,8,6,23,15,0.0,0.0,1.3,19.75,0.0,0.0,0.0
2018,8,6,23,30,0.0,0.0,1.3,19.6,0.0,0.0,0.0
2018,8,6,23,45,0.0,0.0,1.3,19.4,0.0,0.0,0.0
2018,8,7,0,0,0.0,0.0,1.3,19.2,0.0,0.0,0.0
2018,8,7,0,15,0.0,0.0,1.25,19.05,0.0,0.0,0.0
2018,8,7,0,30,0.0,0.0,1.2,18.9,0.0,0.0,0.0
2018,8,7,0,45,0.0,0.0,1.2,18.75,0.0,0.0,0.0
2018,8,7,1,0,0.0,0.0,1.2,18.6,0.0,0.0,0.0
2018,8,7,1,15,0.0,0.0,1.15,18.45,0.0,0.0,0.0
2018,8,7,1,30,0.0,0.0,1.1,18.3,0.0,0.0,0.0
2018,8,7,1,45,0.0,0.0,1.1,18.2,0.0,0.0,0.0
2018,8,7,2,0,0.0,0.0,1.1,18.1,0.0,0.0,0.0
2018,8,7,2,15,0.0,0.0,1.05,18.05,0.0,0.0,0.0
2018,8,7,2,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2018,8,7,2,45,0.0,0.0,1.0,17.9,0.0,0.0,0.0
2018,8,7,3,0,0.0,0.0,1.0,17.8,0.0,0.0,0.0
2018,8,7,3,15,0.0,0.0,1.0,17.75,0.0,0.0,0.0
2018,8,7,3,30,0.0,0.0,1.0,17.7,0.0,0.0,0.0
2018,8,7,3,45,0.0,0.0,1.0,17.7,0.0,0.0,0.0
2018,8,7,4,0,0.0,0.0,1.0,17.7,0.0,0.0,0.0
2018,8,7,4,15,0.0,0.0,0.95,17.75,0.0,0.0,0.0
2018,8,7,4,30,0.0,0.0,0.9,17.8,0.0,0.0,0.0
2018,8,7,4,45,0.0,0.0,0.9,17.9,0.0,0.0,0.0
2018,8,7,5,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2018,8,7,5,15,23.0,5.0,1.0,18.65,6.0,0.0,0.0
2018,8,7,5,30,46.0,10.0,1.1,19.3,12.0,7.87,0.0
2018,8,7,5,45,103.0,26.5,1.2,19.95,38.0,20.04,8.65
2018,8,7,6,0,160.0,43.0,1.3,20.6,64.0,32.17,21.52
2018,8,7,6,15,147.5,52.0,1.35,21.25,78.0,38.71,27.73
2018,8,7,6,30,135.0,61.0,1.4,21.9,92.0,44.96,33.39
2018,8,7,6,45,70.5,82.5,1.5,22.6,99.0,60.18,46.57
2018,8,7,7,0,6.0,104.0,1.6,23.3,106.0,76.32,60.25
2018,8,7,7,15,17.5,130.5,1.7,24.25,137.5,94.58,75.37
2018,8,7,7,30,29.0,157.0,1.8,25.2,169.0,108.89,86.84
2018,8,7,7,45,57.5,186.5,1.85,26.15,215.0,127.23,101.41
2018,8,7,8,0,86.0,216.0,1.9,27.1,261.0,145.12,115.3
2018,8,7,8,15,183.0,233.5,2.0,27.95,341.0,152.0,120.09
2018,8,7,8,30,280.0,251.0,2.1,28.8,421.0,155.93,122.47
2018,8,7,8,45,432.5,235.0,2.15,29.65,520.5,142.72,111.09
2018,8,7,9,0,585.0,219.0,2.2,30.5,620.0,136.24,105.25
2018,8,7,9,15,623.0,218.5,2.25,31.35,668.5,133.49,102.45
2018,8,7,9,30,661.0,218.0,2.3,32.2,717.0,130.62,99.6
2018,8,7,9,45,665.5,224.5,2.35,33.05,747.0,130.67,99.09
2018,8,7,10,0,670.0,231.0,2.4,33.9,777.0,165.31,103.22
2018,8,7,10,15,687.0,232.5,2.55,34.35,809.5,214.92,129.51
2018,8,7,10,30,704.0,234.0,2.7,34.8,842.0,266.97,165.66
2018,8,7,10,45,723.5,230.5,2.8,35.3,869.5,319.02,205.54
2018,8,7,11,0,743.0,227.0,2.9,35.8,897.0,373.24,248.44
2018,8,7,11,15,747.0,229.0,3.0,36.0,911.5,427.02,291.8
2018,8,7,11,30,751.0,231.0,3.1,36.2,926.0,480.93,334.56
2018,8,7,11,45,689.0,262.5,3.2,36.45,904.0,522.41,367.92
2018,8,7,12,0,627.0,294.0,3.3,36.7,882.0,557.49,395.31
2018,8,7,12,15,595.5,307.0,3.4,36.75,865.0,591.63,421.34
2018,8,7,12,30,564.0,320.0,3.5,36.8,848.0,625.61,446.36
2018,8,7,12,45,595.0,302.0,3.6,36.85,854.0,669.34,478.28
2018,8,7,13,0,626.0,284.0,3.7,36.9,860.0,716.85,512.31
2018,8,7,13,15,617.0,282.0,3.8,36.8,841.5,745.75,533.34
2018,8,7,13,30,608.0,280.0,3.9,36.7,823.0,771.65,552.26
2018,8,7,13,45,615.0,269.0,3.95,36.6,806.0,800.55,573.23
2018,8,7,14,0,622.0,258.0,4.0,36.5,789.0,826.92,592.47
2018,8,7,14,15,683.5,225.0,4.05,36.3,789.0,880.34,630.88
2018,8,7,14,30,745.0,192.0,4.1,36.1,789.0,931.58,666.55
2018,8,7,14,45,732.5,188.0,4.15,35.85,752.5,939.14,673.25
2018,8,7,15,0,720.0,184.0,4.2,35.6,716.0,942.9,677.96
2018,8,7,15,15,683.0,184.0,4.2,35.6,665.0,922.65,666.2
2018,8,7,15,30,646.0,184.0,4.2,35.6,614.0,898.13,651.81
2018,8,7,15,45,570.5,188.0,4.15,34.85,548.0,825.0,606.47
2018,8,7,16,0,495.0,192.0,4.1,34.1,482.0,759.87,564.78
2018,8,7,16,15,459.5,180.0,4.05,33.55,430.5,714.58,536.3
2018,8,7,16,30,424.0,168.0,4.0,33.0,379.0,667.11,505.54
2018,8,7,16,45,438.5,148.5,3.9,32.45,345.5,659.2,503.44
2018,8,7,17,0,453.0,129.0,3.8,31.9,312.0,648.39,498.47
2018,8,7,17,15,437.5,114.5,3.5,30.95,270.5,611.77,474.05
2018,8,7,17,30,422.0,100.0,3.2,30.0,229.0,573.7,447.58
2018,8,7,17,45,370.5,86.0,2.85,29.0,183.0,501.42,393.94
2018,8,7,18,0,319.0,72.0,2.5,28.0,137.0,430.44,338.79
2018,8,7,18,15,249.5,54.0,2.25,27.0,96.0,339.46,265.29
2018,8,7,18,30,180.0,36.0,2.0,26.0,55.0,251.89,187.93
2018,8,7,18,45,106.0,21.0,1.7,24.95,30.5,148.39,10.48
2018,8,7,19,0,32.0,6.0,1.4,23.9,6.0,29.53,0.0
2018,8,7,19,15,16.0,3.0,1.35,23.45,3.0,0.0,0.0
2018,8,7,19,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2018,8,7,19,45,0.0,0.0,1.3,22.55,0.0,0.0,0.0
2018,8,7,20,0,0.0,0.0,1.3,22.1,0.0,0.0,0.0
2018,8,7,20,15,0.0,0.0,1.25,21.75,0.0,0.0,0.0
2018,8,7,20,30,0.0,0.0,1.2,21.4,0.0,0.0,0.0
2018,8,7,20,45,0.0,0.0,1.15,21.05,0.0,0.0,0.0
2018,8,7,21,0,0.0,0.0,1.1,20.7,0.0,0.0,0.0
2018,8,7,21,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2018,8,7,21,30,0.0,0.0,1.1,20.3,0.0,0.0,0.0
2018,8,7,21,45,0.0,0.0,1.05,20.1,0.0,0.0,0.0
2018,8,7,22,0,0.0,0.0,1.0,19.9,0.0,0.0,0.0
2018,8,7,22,15,0.0,0.0,1.0,19.75,0.0,0.0,0.0
2018,8,7,22,30,0.0,0.0,1.0,19.6,0.0,0.0,0.0
2018,8,7,22,45,0.0,0.0,1.0,19.45,0.0,0.0,0.0
2018,8,7,23,0,0.0,0.0,1.0,19.3,0.0,0.0,0.0
2018,8,7,23,15,0.0,0.0,0.95,19.2,0.0,0.0,0.0
2018,8,7,23,30,0.0,0.0,0.9,19.1,0.0,0.0,0.0
2018,8,7,23,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2018,8,8,0,0,0.0,0.0,0.9,18.9,0.0,0.0,0.0
2018,8,8,0,15,0.0,0.0,0.9,18.85,0.0,0.0,0.0
2018,8,8,0,30,0.0,0.0,0.9,18.8,0.0,0.0,0.0
2018,8,8,0,45,0.0,0.0,0.9,18.75,0.0,0.0,0.0
2018,8,8,1,0,0.0,0.0,0.9,18.7,0.0,0.0,0.0
2018,8,8,1,15,0.0,0.0,0.9,18.7,0.0,0.0,0.0
2018,8,8,1,30,0.0,0.0,0.9,18.7,0.0,0.0,0.0
2018,8,8,1,45,0.0,0.0,0.85,18.7,0.0,0.0,0.0
2018,8,8,2,0,0.0,0.0,0.8,18.7,0.0,0.0,0.0
2018,8,8,2,15,0.0,0.0,0.8,18.65,0.0,0.0,0.0
2018,8,8,2,30,0.0,0.0,0.8,18.6,0.0,0.0,0.0
2018,8,8,2,45,0.0,0.0,0.8,18.55,0.0,0.0,0.0
2018,8,8,3,0,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2018,8,8,3,15,0.0,0.0,0.8,18.4,0.0,0.0,0.0
2018,8,8,3,30,0.0,0.0,0.8,18.3,0.0,0.0,0.0
2018,8,8,3,45,0.0,0.0,0.75,18.25,0.0,0.0,0.0
2018,8,8,4,0,0.0,0.0,0.7,18.2,0.0,0.0,0.0
2018,8,8,4,15,0.0,0.0,0.7,18.3,0.0,0.0,0.0
2018,8,8,4,30,0.0,0.0,0.7,18.4,0.0,0.0,0.0
2018,8,8,4,45,0.0,0.0,0.65,18.5,0.0,0.0,0.0
2018,8,8,5,0,0.0,0.0,0.6,18.6,0.0,0.0,0.0
2018,8,8,5,15,36.0,6.0,0.6,19.15,7.0,0.0,0.0
2018,8,8,5,30,72.0,12.0,0.6,19.7,14.0,9.44,0.0
2018,8,8,5,45,169.0,28.0,0.55,20.3,46.0,21.21,9.0
2018,8,8,6,0,266.0,44.0,0.5,20.9,78.0,33.24,22.38
2018,8,8,6,15,295.5,59.0,0.55,21.65,113.0,44.03,32.24
2018,8,8,6,30,325.0,74.0,0.6,22.4,148.0,54.5,41.52
2018,8,8,6,45,247.5,99.0,0.65,23.15,164.0,70.87,55.58
2018,8,8,7,0,170.0,124.0,0.7,23.9,180.0,87.29,69.35
2018,8,8,7,15,198.5,146.0,0.9,25.15,222.0,101.53,80.83
2018,8,8,7,30,227.0,168.0,1.1,26.4,264.0,112.17,89.03
2018,8,8,7,45,280.5,182.5,1.3,27.6,317.0,121.21,95.75
2018,8,8,8,0,334.0,197.0,1.5,28.8,370.0,130.06,102.18
2018,8,8,8,15,491.5,177.5,1.75,29.9,460.0,116.39,90.34
2018,8,8,8,30,649.0,158.0,2.0,31.0,550.0,107.12,82.2
2018,8,8,8,45,696.5,155.5,2.2,32.05,605.5,104.44,79.47
2018,8,8,9,0,744.0,153.0,2.4,33.1,661.0,102.11,77.05
2018,8,8,9,15,752.0,160.0,2.45,33.8,700.5,104.12,78.23
2018,8,8,9,30,760.0,167.0,2.5,34.5,740.0,105.89,79.21
2018,8,8,9,45,762.5,175.5,2.6,35.2,773.0,108.02,80.5
2018,8,8,10,0,765.0,184.0,2.7,35.9,806.0,146.44,86.44
2018,8,8,10,15,775.5,185.5,2.7,36.3,835.5,200.36,114.57
2018,8,8,10,30,786.0,187.0,2.7,36.7,865.0,262.41,157.89
2018,8,8,10,45,794.5,187.5,2.7,37.1,887.5,316.67,199.83
2018,8,8,11,0,803.0,188.0,2.7,37.5,910.0,371.79,243.88
2018,8,8,11,15,808.5,188.0,2.7,37.75,925.0,426.15,287.56
2018,8,8,11,30,814.0,188.0,2.7,38.0,940.0,480.59,330.51
2018,8,8,11,45,818.5,186.5,2.7,38.2,947.5,533.4,371.31
2018,8,8,12,0,823.0,185.0,2.7,38.4,955.0,585.66,410.55
2018,8,8,12,15,827.0,182.5,2.65,38.5,955.5,636.08,447.45
2018,8,8,12,30,831.0,180.0,2.6,38.6,956.0,685.28,482.48
2018,8,8,12,45,835.0,175.5,2.6,38.7,949.0,731.39,514.84
2018,8,8,13,0,839.0,171.0,2.6,38.8,942.0,775.53,545.23
2018,8,8,13,15,837.0,168.5,2.55,38.8,926.0,814.51,571.59
2018,8,8,13,30,835.0,166.0,2.5,38.8,910.0,850.65,595.43
2018,8,8,13,45,832.0,162.5,2.5,38.75,887.0,882.02,615.68
2018,8,8,14,0,829.0,159.0,2.5,38.7,864.0,910.11,633.91
2018,8,8,14,15,822.5,155.0,2.55,38.5,833.5,931.15,648.63
2018,8,8,14,30,816.0,151.0,2.6,38.3,803.0,948.5,661.27
2018,8,8,14,45,808.0,146.0,2.65,38.1,766.5,959.69,670.26
2018,8,8,15,0,800.0,141.0,2.7,37.9,730.0,967.07,677.11
2018,8,8,15,15,785.0,137.5,2.7,37.9,687.5,965.26,677.44
2018,8,8,15,30,770.0,134.0,2.7,37.9,645.0,959.58,675.57
2018,8,8,15,45,743.0,130.5,2.8,37.15,594.5,946.59,672.16
2018,8,8,16,0,716.0,127.0,2.9,36.4,544.0,921.92,661.26
2018,8,8,16,15,694.0,120.5,2.95,35.8,495.0,895.34,648.23
2018,8,8,16,30,672.0,114.0,3.0,35.2,446.0,865.66,632.88
2018,8,8,16,45,646.5,106.0,3.0,34.55,396.0,827.74,611.43
2018,8,8,17,0,621.0,98.0,3.0,33.9,346.0,787.34,587.63
2018,8,8,17,15,584.5,89.0,2.9,32.7,296.0,732.74,553.72
2018,8,8,17,30,548.0,80.0,2.8,31.5,246.0,676.72,517.14
2018,8,8,17,45,488.5,70.0,2.7,30.3,196.5,596.94,461.07
2018,8,8,18,0,429.0,60.0,2.6,29.1,147.0,517.78,402.14
2018,8,8,18,15,342.5,47.5,2.5,28.05,104.0,413.76,320.46
2018,8,8,18,30,256.0,35.0,2.4,27.0,61.0,315.33,233.02
2018,8,8,18,45,152.0,21.5,2.3,25.9,34.5,185.64,0.0
2018,8,8,19,0,48.0,8.0,2.2,24.8,8.0,43.47,0.0
2018,8,8,19,15,24.0,4.0,2.05,24.3,4.0,0.0,0.0
2018,8,8,19,30,0.0,0.0,1.9,23.8,0.0,0.0,0.0
2018,8,8,19,45,0.0,0.0,1.75,23.25,0.0,0.0,0.0
2018,8,8,20,0,0.0,0.0,1.6,22.7,0.0,0.0,0.0
2018,8,8,20,15,0.0,0.0,1.45,22.45,0.0,0.0,0.0
2018,8,8,20,30,0.0,0.0,1.3,22.2,0.0,0.0,0.0
2018,8,8,20,45,0.0,0.0,1.15,21.9,0.0,0.0,0.0
2018,8,8,21,0,0.0,0.0,1.0,21.6,0.0,0.0,0.0
2018,8,8,21,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2018,8,8,21,30,0.0,0.0,0.9,21.4,0.0,0.0,0.0
2018,8,8,21,45,0.0,0.0,0.85,21.3,0.0,0.0,0.0
2018,8,8,22,0,0.0,0.0,0.8,21.2,0.0,0.0,0.0
2018,8,8,22,15,0.0,0.0,0.8,21.15,0.0,0.0,0.0
2018,8,8,22,30,0.0,0.0,0.8,21.1,0.0,0.0,0.0
2018,8,8,22,45,0.0,0.0,0.8,21.05,0.0,0.0,0.0
2018,8,8,23,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2018,8,8,23,15,0.0,0.0,0.8,20.95,0.0,0.0,0.0
2018,8,8,23,30,0.0,0.0,0.8,20.9,0.0,0.0,0.0
2018,8,8,23,45,0.0,0.0,0.8,20.9,0.0,0.0,0.0
2018,8,9,0,0,0.0,0.0,0.8,20.9,0.0,0.0,0.0
2018,8,9,0,15,0.0,0.0,0.8,20.85,0.0,0.0,0.0
2018,8,9,0,30,0.0,0.0,0.8,20.8,0.0,0.0,0.0
2018,8,9,0,45,0.0,0.0,0.8,20.75,0.0,0.0,0.0
2018,8,9,1,0,0.0,0.0,0.8,20.7,0.0,0.0,0.0
2018,8,9,1,15,0.0,0.0,0.8,20.65,0.0,0.0,0.0
2018,8,9,1,30,0.0,0.0,0.8,20.6,0.0,0.0,0.0
2018,8,9,1,45,0.0,0.0,0.75,20.55,0.0,0.0,0.0
2018,8,9,2,0,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2018,8,9,2,15,0.0,0.0,0.65,20.45,0.0,0.0,0.0
2018,8,9,2,30,0.0,0.0,0.6,20.4,0.0,0.0,0.0
2018,8,9,2,45,0.0,0.0,0.6,20.3,0.0,0.0,0.0
2018,8,9,3,0,0.0,0.0,0.6,20.2,0.0,0.0,0.0
2018,8,9,3,15,0.0,0.0,0.55,20.3,0.0,0.0,0.0
2018,8,9,3,30,0.0,0.0,0.5,20.4,0.0,0.0,0.0
2018,8,9,3,45,0.0,0.0,0.45,20.5,0.0,0.0,0.0
2018,8,9,4,0,0.0,0.0,0.4,20.6,0.0,0.0,0.0
2018,8,9,4,15,0.0,0.0,0.35,20.7,0.0,0.0,0.0
2018,8,9,4,30,0.0,0.0,0.3,20.8,0.0,0.0,0.0
2018,8,9,4,45,0.0,0.0,0.25,20.9,0.0,0.0,0.0
2018,8,9,5,0,0.0,0.0,0.2,21.0,0.0,0.0,0.0
2018,8,9,5,15,46.5,6.5,0.3,21.55,8.0,0.0,0.0
2018,8,9,5,30,93.0,13.0,0.4,22.1,16.0,10.23,0.0
2018,8,9,5,45,208.5,27.0,0.55,22.65,49.0,20.61,7.9
2018,8,9,6,0,324.0,41.0,0.7,23.2,82.0,33.54,22.3
2018,8,9,6,15,330.5,55.0,0.75,24.0,113.5,41.52,29.73
2018,8,9,6,30,337.0,69.0,0.8,24.8,145.0,51.23,38.29
2018,8,9,6,45,292.5,94.0,0.85,25.6,172.5,67.24,51.94
2018,8,9,7,0,248.0,119.0,0.9,26.4,200.0,83.54,65.51
2018,8,9,7,15,331.0,129.0,1.0,27.65,257.0,91.14,71.37
2018,8,9,7,30,414.0,139.0,1.1,28.9,314.0,95.65,74.52
2018,8,9,7,45,584.0,119.0,1.15,30.15,401.0,86.58,66.43
2018,8,9,8,0,754.0,99.0,1.2,31.4,488.0,81.9,62.04
2018,8,9,8,15,778.0,102.0,1.3,32.45,538.0,83.55,62.89
2018,8,9,8,30,802.0,105.0,1.4,33.5,588.0,85.15,63.69
2018,8,9,8,45,820.5,107.5,1.55,34.55,635.0,86.22,64.06
2018,8,9,9,0,839.0,110.0,1.7,35.6,682.0,87.23,64.4
2018,8,9,9,15,838.0,119.5,1.75,36.25,720.0,91.71,67.58
2018,8,9,9,30,837.0,129.0,1.8,36.9,758.0,95.79,70.43
2018,8,9,9,45,830.0,141.5,1.9,37.6,790.0,100.97,74.12
2018,8,9,10,0,823.0,154.0,2.0,38.3,822.0,142.03,81.24
2018,8,9,10,15,832.5,155.0,2.1,38.7,851.5,197.46,109.09
2018,8,9,10,30,842.0,156.0,2.2,39.1,881.0,254.19,147.97
2018,8,9,10,45,849.0,157.0,2.25,39.55,904.0,311.38,191.82
2018,8,9,11,0,856.0,158.0,2.3,40.0,927.0,369.16,237.61
2018,8,9,11,15,861.0,158.0,2.4,40.2,942.0,425.92,283.03
2018,8,9,11,30,866.0,158.0,2.5,40.4,957.0,482.57,327.59
2018,8,9,11,45,868.5,158.5,2.6,40.6,964.5,538.02,370.25
2018,8,9,12,0,871.0,159.0,2.7,40.8,972.0,587.68,407.94
2018,8,9,12,15,864.0,162.5,2.8,40.85,968.5,642.86,448.3
2018,8,9,12,30,857.0,166.0,2.9,40.9,965.0,690.95,483.01
2018,8,9,12,45,845.0,171.5,2.95,40.9,953.0,734.87,514.06
2018,8,9,13,0,833.0,177.0,3.0,40.9,941.0,775.86,542.54
2018,8,9,13,15,829.0,175.0,3.1,40.75,924.0,813.66,569.3
2018,8,9,13,30,825.0,173.0,3.2,40.6,907.0,848.5,593.88
2018,8,9,13,45,819.0,170.5,3.25,40.45,882.5,878.07,613.72
2018,8,9,14,0,813.0,168.0,3.3,40.3,858.0,904.24,631.5
2018,8,9,14,15,805.0,165.0,3.3,40.05,827.5,924.61,645.72
2018,8,9,14,30,797.0,162.0,3.3,39.8,797.0,941.3,657.8
2018,8,9,14,45,786.0,157.0,3.35,39.5,759.0,949.42,665.15
2018,8,9,15,0,775.0,152.0,3.4,39.2,721.0,953.64,670.27
2018,8,9,15,15,759.0,148.5,3.4,39.2,678.5,959.56,675.51
2018,8,9,15,30,743.0,145.0,3.4,39.2,636.0,953.23,673.14
2018,8,9,15,45,712.0,141.5,3.45,38.3,584.5,928.01,661.73
2018,8,9,16,0,681.0,138.0,3.5,37.4,533.0,899.16,647.89
2018,8,9,16,15,636.5,134.5,3.45,36.7,477.5,853.19,621.37
2018,8,9,16,30,592.0,131.0,3.4,36.0,422.0,804.2,592.35
2018,8,9,16,45,578.0,119.0,3.35,35.35,376.5,773.91,575.28
2018,8,9,17,0,564.0,107.0,3.3,34.7,331.0,741.01,555.74
2018,8,9,17,15,523.5,97.0,3.05,33.6,281.0,682.02,517.19
2018,8,9,17,30,483.0,87.0,2.8,32.5,231.0,614.11,470.68
2018,8,9,17,45,420.5,75.0,2.6,31.45,182.5,532.46,411.88
2018,8,9,18,0,358.0,63.0,2.4,30.4,134.0,452.67,351.41
2018,8,9,18,15,275.0,49.5,2.15,29.35,94.5,355.36,274.22
2018,8,9,18,30,192.0,36.0,1.9,28.3,55.0,264.16,191.25
2018,8,9,18,45,107.5,21.0,1.7,27.3,30.5,147.29,0.0
2018,8,9,19,0,23.0,6.0,1.5,26.3,6.0,22.51,0.0
2018,8,9,19,15,11.5,3.0,1.4,25.8,3.0,0.0,0.0
2018,8,9,19,30,0.0,0.0,1.3,25.3,0.0,0.0,0.0
2018,8,9,19,45,0.0,0.0,1.2,24.85,0.0,0.0,0.0
2018,8,9,20,0,0.0,0.0,1.1,24.4,0.0,0.0,0.0
2018,8,9,20,15,0.0,0.0,1.05,24.2,0.0,0.0,0.0
2018,8,9,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2018,8,9,20,45,0.0,0.0,0.95,23.8,0.0,0.0,0.0
2018,8,9,21,0,0.0,0.0,0.9,23.6,0.0,0.0,0.0
2018,8,9,21,15,0.0,0.0,0.9,23.45,0.0,0.0,0.0
2018,8,9,21,30,0.0,0.0,0.9,23.3,0.0,0.0,0.0
2018,8,9,21,45,0.0,0.0,0.9,23.15,0.0,0.0,0.0
2018,8,9,22,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2018,8,9,22,15,0.0,0.0,0.9,22.85,0.0,0.0,0.0
2018,8,9,22,30,0.0,0.0,0.9,22.7,0.0,0.0,0.0
2018,8,9,22,45,0.0,0.0,0.95,22.55,0.0,0.0,0.0
2018,8,9,23,0,0.0,0.0,1.0,22.4,0.0,0.0,0.0
2018,8,9,23,15,0.0,0.0,0.95,22.2,0.0,0.0,0.0
2018,8,9,23,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2018,8,9,23,45,0.0,0.0,0.9,21.85,0.0,0.0,0.0
2018,8,10,0,0,0.0,0.0,0.9,21.7,0.0,0.0,0.0
2018,8,10,0,15,0.0,0.0,0.85,21.6,0.0,0.0,0.0
2018,8,10,0,30,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2018,8,10,0,45,0.0,0.0,0.8,21.4,0.0,0.0,0.0
2018,8,10,1,0,0.0,0.0,0.8,21.3,0.0,0.0,0.0
2018,8,10,1,15,0.0,0.0,0.75,21.35,0.0,0.0,0.0
2018,8,10,1,30,0.0,0.0,0.7,21.4,0.0,0.0,0.0
2018,8,10,1,45,0.0,0.0,0.65,21.4,0.0,0.0,0.0
2018,8,10,2,0,0.0,0.0,0.6,21.4,0.0,0.0,0.0
2018,8,10,2,15,0.0,0.0,0.55,21.55,0.0,0.0,0.0
2018,8,10,2,30,0.0,0.0,0.5,21.7,0.0,0.0,0.0
2018,8,10,2,45,0.0,0.0,0.5,21.85,0.0,0.0,0.0
2018,8,10,3,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2018,8,10,3,15,0.0,0.0,0.45,22.1,0.0,0.0,0.0
2018,8,10,3,30,0.0,0.0,0.4,22.2,0.0,0.0,0.0
2018,8,10,3,45,0.0,0.0,0.4,22.25,0.0,0.0,0.0
2018,8,10,4,0,0.0,0.0,0.4,22.3,0.0,0.0,0.0
2018,8,10,4,15,0.0,0.0,0.45,22.3,0.0,0.0,0.0
2018,8,10,4,30,0.0,0.0,0.5,22.3,0.0,0.0,0.0
2018,8,10,4,45,0.0,0.0,0.6,22.3,0.0,0.0,0.0
