Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,29,1,15,0.0,0.0,2.3,13.45,0.0,0.0,0.0
2018,10,29,1,30,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,10,29,1,45,0.0,0.0,2.45,13.35,0.0,0.0,0.0
2018,10,29,2,0,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,10,29,2,15,0.0,0.0,2.35,13.05,0.0,0.0,0.0
2018,10,29,2,30,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,10,29,2,45,0.0,0.0,2.05,12.55,0.0,0.0,0.0
2018,10,29,3,0,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,10,29,3,15,0.0,0.0,1.95,12.3,0.0,0.0,0.0
2018,10,29,3,30,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,10,29,3,45,0.0,0.0,2.05,12.3,0.0,0.0,0.0
2018,10,29,4,0,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,10,29,4,15,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,10,29,4,30,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,10,29,4,45,0.0,0.0,2.35,12.3,0.0,0.0,0.0
2018,10,29,5,0,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,10,29,5,15,0.0,0.0,2.35,12.25,0.0,0.0,0.0
2018,10,29,5,30,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,10,29,5,45,0.0,0.0,2.3,12.15,0.0,0.0,0.0
2018,10,29,6,0,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,10,29,6,15,14.5,3.5,2.45,12.4,3.5,0.0,0.0
2018,10,29,6,30,29.0,7.0,2.6,12.7,7.0,5.51,0.0
2018,10,29,6,45,54.0,21.5,2.75,13.0,25.5,16.07,0.0
2018,10,29,7,0,79.0,36.0,2.9,13.3,44.0,26.63,16.31
2018,10,29,7,15,114.0,53.5,3.15,14.05,72.0,39.05,28.45
2018,10,29,7,30,149.0,71.0,3.4,14.8,100.0,51.23,39.66
2018,10,29,7,45,204.5,86.5,3.7,15.5,138.0,62.14,49.52
2018,10,29,8,0,260.0,102.0,4.0,16.2,176.0,72.92,59.04
2018,10,29,8,15,272.5,117.5,4.2,16.95,206.5,82.97,67.7
2018,10,29,8,30,285.0,133.0,4.4,17.7,237.0,92.73,75.93
2018,10,29,8,45,222.0,158.0,4.65,18.5,245.0,106.39,87.37
2018,10,29,9,0,159.0,183.0,4.9,19.3,253.0,122.57,100.8
2018,10,29,9,15,218.0,195.0,4.95,19.8,299.5,130.94,107.5
2018,10,29,9,30,277.0,207.0,5.0,20.3,346.0,134.37,109.95
2018,10,29,9,45,256.0,220.5,5.05,20.85,355.0,140.85,114.96
2018,10,29,10,0,235.0,234.0,5.1,21.4,364.0,147.09,119.74
2018,10,29,10,15,267.5,241.0,5.1,21.7,395.5,156.07,118.6
2018,10,29,10,30,300.0,248.0,5.1,22.0,427.0,186.92,134.67
2018,10,29,10,45,449.0,215.0,5.1,22.25,491.0,212.78,146.44
2018,10,29,11,0,598.0,182.0,5.1,22.5,555.0,259.04,177.85
2018,10,29,11,15,605.0,182.5,5.05,22.5,564.5,302.7,215.66
2018,10,29,11,30,612.0,183.0,5.0,22.5,574.0,346.37,254.18
2018,10,29,11,45,611.5,183.5,5.0,22.5,574.5,386.99,290.41
2018,10,29,12,0,611.0,184.0,5.0,22.5,575.0,426.39,325.14
2018,10,29,12,15,585.5,191.0,5.0,22.2,562.5,453.1,350.05
2018,10,29,12,30,560.0,198.0,5.0,21.9,550.0,480.36,374.59
2018,10,29,12,45,667.5,160.0,5.0,21.6,570.0,546.81,429.1
2018,10,29,13,0,775.0,122.0,5.0,21.3,590.0,611.69,482.45
2018,10,29,13,15,664.0,146.0,5.0,21.0,536.5,598.5,474.54
2018,10,29,13,30,553.0,170.0,5.0,20.7,483.0,567.34,452.5
2018,10,29,13,45,679.5,130.5,4.95,20.45,495.5,651.29,520.54
2018,10,29,14,0,806.0,91.0,4.9,20.2,508.0,724.94,579.34
2018,10,29,14,15,807.0,84.0,4.9,20.1,477.0,742.18,593.3
2018,10,29,14,30,808.0,77.0,4.9,20.0,446.0,756.0,605.1
2018,10,29,14,45,793.0,72.0,4.9,19.95,406.5,755.79,606.34
2018,10,29,15,0,778.0,67.0,4.9,19.9,367.0,751.77,604.71
2018,10,29,15,15,744.5,63.5,4.9,19.9,322.5,730.5,589.68
2018,10,29,15,30,711.0,60.0,4.9,19.9,278.0,705.46,571.17
2018,10,29,15,45,665.0,54.5,4.6,19.6,231.5,663.96,538.32
2018,10,29,16,0,619.0,49.0,4.3,19.3,185.0,619.31,501.26
2018,10,29,16,15,544.0,42.5,3.75,18.55,140.0,555.9,447.69
2018,10,29,16,30,469.0,36.0,3.2,17.8,95.0,483.93,382.4
2018,10,29,16,45,302.5,25.5,2.7,17.05,57.0,327.35,212.38
2018,10,29,17,0,136.0,15.0,2.2,16.3,19.0,119.97,0.0
2018,10,29,17,15,68.0,7.5,2.05,15.85,9.5,0.0,0.0
2018,10,29,17,30,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,10,29,17,45,0.0,0.0,1.75,14.9,0.0,0.0,0.0
2018,10,29,18,0,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,10,29,18,15,0.0,0.0,1.65,14.2,0.0,0.0,0.0
2018,10,29,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,10,29,18,45,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,10,29,19,0,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,10,29,19,15,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,10,29,19,30,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,10,29,19,45,0.0,0.0,1.7,13.05,0.0,0.0,0.0
2018,10,29,20,0,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,10,29,20,15,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,10,29,20,30,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,10,29,20,45,0.0,0.0,1.7,12.35,0.0,0.0,0.0
2018,10,29,21,0,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,10,29,21,15,0.0,0.0,1.65,12.05,0.0,0.0,0.0
2018,10,29,21,30,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,10,29,21,45,0.0,0.0,1.6,11.75,0.0,0.0,0.0
2018,10,29,22,0,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,10,29,22,15,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,10,29,22,30,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,10,29,22,45,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,10,29,23,0,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,10,29,23,15,0.0,0.0,1.55,11.6,0.0,0.0,0.0
2018,10,29,23,30,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,10,29,23,45,0.0,0.0,1.5,11.55,0.0,0.0,0.0
2018,10,30,0,0,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,10,30,0,15,0.0,0.0,1.5,11.45,0.0,0.0,0.0
2018,10,30,0,30,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,10,30,0,45,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,10,30,1,0,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,10,30,1,15,0.0,0.0,1.55,11.05,0.0,0.0,0.0
2018,10,30,1,30,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,10,30,1,45,0.0,0.0,1.6,10.75,0.0,0.0,0.0
2018,10,30,2,0,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,10,30,2,15,0.0,0.0,1.6,10.75,0.0,0.0,0.0
2018,10,30,2,30,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,10,30,2,45,0.0,0.0,1.55,11.05,0.0,0.0,0.0
2018,10,30,3,0,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,10,30,3,15,0.0,0.0,1.5,10.95,0.0,0.0,0.0
2018,10,30,3,30,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,10,30,3,45,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,10,30,4,0,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,10,30,4,15,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,10,30,4,30,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,10,30,4,45,0.0,0.0,1.5,9.95,0.0,0.0,0.0
2018,10,30,5,0,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,10,30,5,15,0.0,0.0,1.5,9.75,0.0,0.0,0.0
2018,10,30,5,30,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,10,30,5,45,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,10,30,6,0,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,10,30,6,15,54.5,5.0,1.6,10.05,5.0,0.0,0.0
2018,10,30,6,30,109.0,10.0,1.7,10.6,10.0,7.87,0.0
2018,10,30,6,45,277.5,19.5,1.8,11.2,41.0,16.27,0.0
2018,10,30,7,0,446.0,29.0,1.9,11.8,72.0,26.59,16.14
2018,10,30,7,15,547.0,35.5,2.2,12.55,118.5,32.66,23.01
2018,10,30,7,30,648.0,42.0,2.5,13.3,165.0,38.95,29.01
2018,10,30,7,45,705.5,46.0,2.75,14.05,214.0,42.89,32.71
2018,10,30,8,0,763.0,50.0,3.0,14.8,263.0,46.94,36.33
2018,10,30,8,15,799.0,53.0,3.2,15.5,310.5,49.98,38.94
2018,10,30,8,30,835.0,56.0,3.4,16.2,358.0,58.18,46.02
2018,10,30,8,45,859.0,58.5,3.55,16.9,401.0,61.3,48.53
2018,10,30,9,0,883.0,61.0,3.7,17.6,444.0,64.32,50.91
2018,10,30,9,15,899.0,63.5,3.75,18.25,482.5,67.08,53.05
2018,10,30,9,30,915.0,66.0,3.8,18.9,521.0,69.74,55.08
2018,10,30,9,45,926.0,67.0,3.9,19.6,552.5,71.17,56.03
2018,10,30,10,0,937.0,68.0,4.0,20.3,584.0,72.53,56.92
2018,10,30,10,15,945.0,69.5,4.05,20.8,609.0,84.28,55.48
2018,10,30,10,30,953.0,71.0,4.1,21.3,634.0,145.1,78.29
2018,10,30,10,45,956.5,71.5,4.15,21.8,650.0,204.78,118.57
2018,10,30,11,0,960.0,72.0,4.2,22.3,666.0,263.89,166.96
2018,10,30,11,15,962.5,72.0,4.25,22.65,675.0,321.55,217.79
2018,10,30,11,30,965.0,72.0,4.3,23.0,684.0,378.04,268.55
2018,10,30,11,45,965.5,72.5,4.35,23.35,685.5,432.82,317.52
2018,10,30,12,0,966.0,73.0,4.4,23.7,687.0,485.79,364.06
2018,10,30,12,15,962.0,73.5,4.4,23.85,679.5,534.61,406.46
2018,10,30,12,30,958.0,74.0,4.4,24.0,672.0,580.8,445.72
2018,10,30,12,45,950.5,74.5,4.45,24.2,656.5,622.22,480.48
2018,10,30,13,0,943.0,75.0,4.5,24.4,641.0,660.41,512.04
2018,10,30,13,15,936.0,74.0,4.55,24.4,618.5,694.04,540.06
2018,10,30,13,30,929.0,73.0,4.6,24.4,596.0,724.21,565.13
2018,10,30,13,45,918.5,71.5,4.6,24.45,566.0,747.79,583.75
2018,10,30,14,0,908.0,70.0,4.6,24.5,536.0,767.57,598.99
2018,10,30,14,15,892.0,68.5,4.55,24.3,499.5,779.34,608.87
2018,10,30,14,30,876.0,67.0,4.5,24.1,463.0,787.15,616.01
2018,10,30,14,45,854.0,64.0,4.5,23.95,421.0,784.36,615.66
2018,10,30,15,0,832.0,61.0,4.5,23.8,379.0,786.06,618.54
2018,10,30,15,15,771.5,60.5,4.5,23.8,327.0,746.78,590.69
2018,10,30,15,30,711.0,60.0,4.5,23.8,275.0,703.09,558.85
2018,10,30,15,45,647.5,55.0,3.8,22.85,225.5,647.57,516.51
2018,10,30,16,0,584.0,50.0,3.1,21.9,176.0,597.04,475.91
2018,10,30,16,15,415.0,46.5,2.65,20.6,124.5,451.9,361.72
2018,10,30,16,30,246.0,43.0,2.2,19.3,73.0,306.64,241.58
2018,10,30,16,45,155.5,27.0,1.8,18.0,43.0,206.24,123.73
2018,10,30,17,0,65.0,11.0,1.4,16.7,13.0,60.16,0.0
2018,10,30,17,15,32.5,5.5,1.35,16.25,6.5,0.0,0.0
2018,10,30,17,30,0.0,0.0,1.3,15.8,0.0,0.0,0.0
2018,10,30,17,45,0.0,0.0,1.25,15.35,0.0,0.0,0.0
2018,10,30,18,0,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,10,30,18,15,0.0,0.0,1.2,14.65,0.0,0.0,0.0
2018,10,30,18,30,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,10,30,18,45,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,10,30,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,10,30,19,15,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,10,30,19,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,10,30,19,45,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,10,30,20,0,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,10,30,20,15,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,10,30,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,10,30,20,45,0.0,0.0,1.15,12.9,0.0,0.0,0.0
2018,10,30,21,0,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,10,30,21,15,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,10,30,21,30,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,10,30,21,45,0.0,0.0,1.05,12.8,0.0,0.0,0.0
2018,10,30,22,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,10,30,22,15,0.0,0.0,1.05,12.7,0.0,0.0,0.0
2018,10,30,22,30,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,10,30,22,45,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,10,30,23,0,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,10,30,23,15,0.0,0.0,1.05,12.35,0.0,0.0,0.0
2018,10,30,23,30,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,10,30,23,45,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,10,31,0,0,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,10,31,0,15,0.0,0.0,0.85,12.45,0.0,0.0,0.0
2018,10,31,0,30,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,10,31,0,45,0.0,0.0,0.6,12.75,0.0,0.0,0.0
2018,10,31,1,0,0.0,0.0,0.5,12.9,0.0,0.0,0.0
2018,10,31,1,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2018,10,31,1,30,0.0,0.0,0.4,13.1,0.0,0.0,0.0
2018,10,31,1,45,0.0,0.0,0.35,13.2,0.0,0.0,0.0
2018,10,31,2,0,0.0,0.0,0.3,13.3,0.0,0.0,0.0
2018,10,31,2,15,0.0,0.0,0.3,13.35,0.0,0.0,0.0
2018,10,31,2,30,0.0,0.0,0.3,13.4,0.0,0.0,0.0
2018,10,31,2,45,0.0,0.0,0.3,13.4,0.0,0.0,0.0
2018,10,31,3,0,0.0,0.0,0.3,13.4,0.0,0.0,0.0
2018,10,31,3,15,0.0,0.0,0.35,13.4,0.0,0.0,0.0
2018,10,31,3,30,0.0,0.0,0.4,13.4,0.0,0.0,0.0
2018,10,31,3,45,0.0,0.0,0.45,13.35,0.0,0.0,0.0
2018,10,31,4,0,0.0,0.0,0.5,13.3,0.0,0.0,0.0
2018,10,31,4,15,0.0,0.0,0.55,13.3,0.0,0.0,0.0
2018,10,31,4,30,0.0,0.0,0.6,13.3,0.0,0.0,0.0
2018,10,31,4,45,0.0,0.0,0.7,13.25,0.0,0.0,0.0
2018,10,31,5,0,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,10,31,5,15,0.0,0.0,0.85,13.1,0.0,0.0,0.0
2018,10,31,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,10,31,5,45,0.0,0.0,0.95,12.85,0.0,0.0,0.0
2018,10,31,6,0,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,10,31,6,15,30.0,3.0,1.0,13.0,3.0,0.0,0.0
2018,10,31,6,30,60.0,6.0,1.0,13.3,6.0,4.72,0.0
2018,10,31,6,45,157.5,18.0,0.95,13.65,30.0,14.77,0.0
2018,10,31,7,0,255.0,30.0,0.9,14.0,54.0,24.54,14.03
2018,10,31,7,15,302.0,44.0,1.05,15.0,88.5,33.5,23.45
2018,10,31,7,30,349.0,58.0,1.2,16.0,123.0,43.77,32.89
2018,10,31,7,45,335.5,76.0,1.35,17.0,153.0,55.95,43.76
2018,10,31,8,0,322.0,94.0,1.5,18.0,183.0,67.6,53.94
2018,10,31,8,15,372.0,104.5,1.6,18.9,224.5,74.73,59.97
2018,10,31,8,30,422.0,115.0,1.7,19.8,266.0,81.77,65.78
2018,10,31,8,45,550.5,104.0,1.8,20.65,325.5,78.12,62.28
2018,10,31,9,0,679.0,93.0,1.9,21.5,385.0,71.74,56.46
2018,10,31,9,15,708.5,97.0,2.0,22.2,425.0,74.37,58.41
2018,10,31,9,30,738.0,101.0,2.1,22.9,465.0,77.0,60.34
2018,10,31,9,45,820.5,84.5,2.15,23.55,513.0,73.15,56.79
2018,10,31,10,0,903.0,68.0,2.2,24.2,561.0,71.66,55.27
2018,10,31,10,15,912.5,69.5,2.3,24.6,586.5,81.32,63.19
2018,10,31,10,30,922.0,71.0,2.4,25.0,612.0,140.26,74.74
2018,10,31,10,45,927.5,71.5,2.45,25.4,629.0,198.33,112.83
2018,10,31,11,0,933.0,72.0,2.5,25.8,646.0,256.1,158.97
2018,10,31,11,15,916.5,78.5,2.7,26.1,649.0,312.18,208.11
2018,10,31,11,30,900.0,85.0,2.9,26.4,652.0,365.36,255.64
2018,10,31,11,45,900.5,85.5,3.05,26.65,653.5,416.99,301.07
2018,10,31,12,0,901.0,86.0,3.2,26.9,655.0,466.95,344.37
2018,10,31,12,15,918.5,79.5,3.25,27.05,654.0,516.88,386.49
2018,10,31,12,30,936.0,73.0,3.3,27.2,653.0,565.8,426.94
2018,10,31,12,45,931.0,72.5,3.35,27.35,638.0,606.59,460.57
2018,10,31,13,0,926.0,72.0,3.4,27.5,623.0,644.37,491.25
2018,10,31,13,15,903.5,74.0,3.4,27.5,595.5,670.35,512.86
2018,10,31,13,30,881.0,76.0,3.4,27.5,568.0,692.03,530.94
2018,10,31,13,45,828.0,84.5,3.35,27.5,527.5,701.37,539.12
2018,10,31,14,0,775.0,93.0,3.3,27.5,487.0,699.13,538.46
2018,10,31,14,15,735.0,91.5,3.25,27.3,444.5,690.21,533.41
2018,10,31,14,30,695.0,90.0,3.2,27.1,402.0,680.96,528.18
2018,10,31,14,45,681.0,83.5,3.2,26.9,365.5,678.6,528.11
2018,10,31,15,0,667.0,77.0,3.2,26.7,329.0,672.82,525.38
2018,10,31,15,15,636.5,71.5,3.2,26.7,288.0,651.42,510.51
2018,10,31,15,30,606.0,66.0,3.2,26.7,247.0,626.8,492.68
2018,10,31,15,45,482.5,65.5,2.65,25.5,194.0,527.75,418.5
2018,10,31,16,0,359.0,65.0,2.1,24.3,141.0,420.44,335.49
2018,10,31,16,15,299.0,52.5,1.9,23.05,104.5,357.67,284.64
2018,10,31,16,30,239.0,40.0,1.7,21.8,68.0,295.51,229.43
2018,10,31,16,45,157.0,26.0,1.5,20.55,41.0,203.43,109.97
2018,10,31,17,0,75.0,12.0,1.3,19.3,14.0,68.65,0.0
2018,10,31,17,15,37.5,6.0,1.3,18.95,7.0,0.0,0.0
2018,10,31,17,30,0.0,0.0,1.3,18.6,0.0,0.0,0.0
2018,10,31,17,45,0.0,0.0,1.3,18.2,0.0,0.0,0.0
2018,10,31,18,0,0.0,0.0,1.3,17.8,0.0,0.0,0.0
2018,10,31,18,15,0.0,0.0,1.25,17.7,0.0,0.0,0.0
2018,10,31,18,30,0.0,0.0,1.2,17.6,0.0,0.0,0.0
2018,10,31,18,45,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2018,10,31,19,0,0.0,0.0,1.1,17.4,0.0,0.0,0.0
2018,10,31,19,15,0.0,0.0,1.05,17.4,0.0,0.0,0.0
2018,10,31,19,30,0.0,0.0,1.0,17.4,0.0,0.0,0.0
2018,10,31,19,45,0.0,0.0,1.0,17.4,0.0,0.0,0.0
2018,10,31,20,0,0.0,0.0,1.0,17.4,0.0,0.0,0.0
2018,10,31,20,15,0.0,0.0,0.95,17.4,0.0,0.0,0.0
2018,10,31,20,30,0.0,0.0,0.9,17.4,0.0,0.0,0.0
2018,10,31,20,45,0.0,0.0,0.85,17.4,0.0,0.0,0.0
2018,10,31,21,0,0.0,0.0,0.8,17.4,0.0,0.0,0.0
2018,10,31,21,15,0.0,0.0,0.75,17.45,0.0,0.0,0.0
2018,10,31,21,30,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2018,10,31,21,45,0.0,0.0,0.65,17.55,0.0,0.0,0.0
2018,10,31,22,0,0.0,0.0,0.6,17.6,0.0,0.0,0.0
2018,10,31,22,15,0.0,0.0,0.55,17.6,0.0,0.0,0.0
2018,10,31,22,30,0.0,0.0,0.5,17.6,0.0,0.0,0.0
2018,10,31,22,45,0.0,0.0,0.5,17.6,0.0,0.0,0.0
2018,10,31,23,0,0.0,0.0,0.5,17.6,0.0,0.0,0.0
2018,10,31,23,15,0.0,0.0,0.45,17.5,0.0,0.0,0.0
2018,10,31,23,30,0.0,0.0,0.4,17.4,0.0,0.0,0.0
2018,10,31,23,45,0.0,0.0,0.4,17.3,0.0,0.0,0.0
2018,11,1,0,0,0.0,0.0,0.4,17.2,0.0,0.0,0.0
2018,11,1,0,15,0.0,0.0,0.35,17.25,0.0,0.0,0.0
2018,11,1,0,30,0.0,0.0,0.3,17.3,0.0,0.0,0.0
2018,11,1,0,45,0.0,0.0,0.3,17.35,0.0,0.0,0.0
2018,11,1,1,0,0.0,0.0,0.3,17.4,0.0,0.0,0.0
2018,11,1,1,15,0.0,0.0,0.35,17.4,0.0,0.0,0.0
2018,11,1,1,30,0.0,0.0,0.4,17.4,0.0,0.0,0.0
2018,11,1,1,45,0.0,0.0,0.45,17.45,0.0,0.0,0.0
2018,11,1,2,0,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2018,11,1,2,15,0.0,0.0,0.6,17.4,0.0,0.0,0.0
2018,11,1,2,30,0.0,0.0,0.7,17.3,0.0,0.0,0.0
2018,11,1,2,45,0.0,0.0,0.8,17.25,0.0,0.0,0.0
2018,11,1,3,0,0.0,0.0,0.9,17.2,0.0,0.0,0.0
2018,11,1,3,15,0.0,0.0,0.95,16.95,0.0,0.0,0.0
2018,11,1,3,30,0.0,0.0,1.0,16.7,0.0,0.0,0.0
2018,11,1,3,45,0.0,0.0,1.1,16.45,0.0,0.0,0.0
2018,11,1,4,0,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,11,1,4,15,0.0,0.0,1.2,15.95,0.0,0.0,0.0
2018,11,1,4,30,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,11,1,4,45,0.0,0.0,1.25,15.45,0.0,0.0,0.0
2018,11,1,5,0,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,11,1,5,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,11,1,5,30,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,11,1,5,45,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,11,1,6,0,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,11,1,6,15,7.0,1.5,1.25,14.8,1.5,0.0,0.0
2018,11,1,6,30,14.0,3.0,1.2,15.2,3.0,2.36,0.0
2018,11,1,6,45,12.0,14.0,1.15,15.55,14.5,11.02,0.0
2018,11,1,7,0,10.0,25.0,1.1,15.9,26.0,19.14,9.31
2018,11,1,7,15,38.0,40.5,1.35,17.0,47.0,30.37,20.48
2018,11,1,7,30,66.0,56.0,1.6,18.1,68.0,41.53,30.6
2018,11,1,7,45,50.0,62.5,1.9,19.2,73.0,47.03,35.57
2018,11,1,8,0,34.0,69.0,2.2,20.3,78.0,51.92,39.82
2018,11,1,8,15,166.0,98.0,2.35,21.05,155.0,69.48,54.94
2018,11,1,8,30,298.0,127.0,2.5,21.8,232.0,89.28,71.73
2018,11,1,8,45,342.5,139.0,2.65,22.5,274.0,97.36,78.27
2018,11,1,9,0,387.0,151.0,2.8,23.2,316.0,102.47,82.2
2018,11,1,9,15,346.0,173.5,2.85,23.8,330.5,117.5,94.46
2018,11,1,9,30,305.0,196.0,2.9,24.4,345.0,129.07,103.67
2018,11,1,9,45,236.0,215.0,3.0,25.0,335.0,137.62,110.29
2018,11,1,10,0,167.0,234.0,3.1,25.6,325.0,151.42,121.19
2018,11,1,10,15,302.0,225.0,3.15,26.15,398.0,146.68,116.82
2018,11,1,10,30,437.0,216.0,3.2,26.7,471.0,174.92,118.39
2018,11,1,10,45,484.5,208.0,3.25,27.25,498.0,210.78,140.3
2018,11,1,11,0,532.0,200.0,3.3,27.8,525.0,251.22,169.92
2018,11,1,11,15,648.5,163.5,3.3,28.25,565.5,296.34,203.31
2018,11,1,11,30,765.0,127.0,3.3,28.7,606.0,348.3,244.1
2018,11,1,11,45,782.0,122.0,3.35,29.1,612.0,399.72,287.59
2018,11,1,12,0,799.0,117.0,3.4,29.5,618.0,448.09,328.18
2018,11,1,12,15,845.0,100.5,3.4,29.7,625.5,499.64,370.41
2018,11,1,12,30,891.0,84.0,3.4,29.9,633.0,550.22,411.36
2018,11,1,12,45,892.0,82.0,3.35,30.1,620.5,591.3,444.48
2018,11,1,13,0,893.0,80.0,3.3,30.3,608.0,629.89,475.02
2018,11,1,13,15,880.5,80.0,3.25,30.3,584.5,659.2,498.61
2018,11,1,13,30,868.0,80.0,3.2,30.3,561.0,684.91,519.2
2018,11,1,13,45,742.0,106.5,3.1,30.35,502.5,664.14,504.6
2018,11,1,14,0,616.0,133.0,3.0,30.4,444.0,625.37,476.93
2018,11,1,14,15,671.5,108.5,2.9,30.2,425.5,662.52,506.68
2018,11,1,14,30,727.0,84.0,2.8,30.0,407.0,692.77,529.2
2018,11,1,14,45,695.5,82.5,2.7,29.8,368.0,686.84,525.88
2018,11,1,15,0,664.0,81.0,2.6,29.6,329.0,673.34,517.26
2018,11,1,15,15,589.5,79.5,2.6,29.6,279.5,620.69,480.16
2018,11,1,15,30,515.0,78.0,2.6,29.6,230.0,563.88,439.09
2018,11,1,15,45,527.5,65.0,1.85,28.15,197.0,563.04,437.46
2018,11,1,16,0,540.0,52.0,1.1,26.7,164.0,559.43,430.38
2018,11,1,16,15,477.5,43.5,1.1,25.9,123.5,497.12,381.37
2018,11,1,16,30,415.0,35.0,1.1,25.1,83.0,433.92,325.08
2018,11,1,16,45,265.5,24.0,1.05,24.3,49.0,285.18,133.39
2018,11,1,17,0,116.0,13.0,1.0,23.5,15.0,101.45,0.0
2018,11,1,17,15,58.0,6.5,1.0,23.2,7.5,0.0,0.0
2018,11,1,17,30,0.0,0.0,1.0,22.9,0.0,0.0,0.0
2018,11,1,17,45,0.0,0.0,0.95,22.6,0.0,0.0,0.0
2018,11,1,18,0,0.0,0.0,0.9,22.3,0.0,0.0,0.0
2018,11,1,18,15,0.0,0.0,0.9,22.1,0.0,0.0,0.0
2018,11,1,18,30,0.0,0.0,0.9,21.9,0.0,0.0,0.0
2018,11,1,18,45,0.0,0.0,0.85,21.7,0.0,0.0,0.0
2018,11,1,19,0,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2018,11,1,19,15,0.0,0.0,0.75,21.4,0.0,0.0,0.0
2018,11,1,19,30,0.0,0.0,0.7,21.3,0.0,0.0,0.0
2018,11,1,19,45,0.0,0.0,0.65,21.2,0.0,0.0,0.0
2018,11,1,20,0,0.0,0.0,0.6,21.1,0.0,0.0,0.0
2018,11,1,20,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2018,11,1,20,30,0.0,0.0,0.5,20.9,0.0,0.0,0.0
2018,11,1,20,45,0.0,0.0,0.45,20.8,0.0,0.0,0.0
2018,11,1,21,0,0.0,0.0,0.4,20.7,0.0,0.0,0.0
2018,11,1,21,15,0.0,0.0,0.4,20.55,0.0,0.0,0.0
2018,11,1,21,30,0.0,0.0,0.4,20.4,0.0,0.0,0.0
2018,11,1,21,45,0.0,0.0,0.4,20.25,0.0,0.0,0.0
2018,11,1,22,0,0.0,0.0,0.4,20.1,0.0,0.0,0.0
2018,11,1,22,15,0.0,0.0,0.4,19.9,0.0,0.0,0.0
2018,11,1,22,30,0.0,0.0,0.4,19.7,0.0,0.0,0.0
2018,11,1,22,45,0.0,0.0,0.4,19.55,0.0,0.0,0.0
2018,11,1,23,0,0.0,0.0,0.4,19.4,0.0,0.0,0.0
2018,11,1,23,15,0.0,0.0,0.45,19.25,0.0,0.0,0.0
2018,11,1,23,30,0.0,0.0,0.5,19.1,0.0,0.0,0.0
2018,11,1,23,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2018,11,2,0,0,0.0,0.0,0.5,18.9,0.0,0.0,0.0
2018,11,2,0,15,0.0,0.0,0.55,18.85,0.0,0.0,0.0
2018,11,2,0,30,0.0,0.0,0.6,18.8,0.0,0.0,0.0
2018,11,2,0,45,0.0,0.0,0.65,18.75,0.0,0.0,0.0
2018,11,2,1,0,0.0,0.0,0.7,18.7,0.0,0.0,0.0
2018,11,2,1,15,0.0,0.0,0.7,18.55,0.0,0.0,0.0
2018,11,2,1,30,0.0,0.0,0.7,18.4,0.0,0.0,0.0
2018,11,2,1,45,0.0,0.0,0.75,18.3,0.0,0.0,0.0
2018,11,2,2,0,0.0,0.0,0.8,18.2,0.0,0.0,0.0
2018,11,2,2,15,0.0,0.0,0.8,18.1,0.0,0.0,0.0
2018,11,2,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2018,11,2,2,45,0.0,0.0,0.8,17.9,0.0,0.0,0.0
2018,11,2,3,0,0.0,0.0,0.8,17.8,0.0,0.0,0.0
2018,11,2,3,15,0.0,0.0,0.8,17.7,0.0,0.0,0.0
2018,11,2,3,30,0.0,0.0,0.8,17.6,0.0,0.0,0.0
2018,11,2,3,45,0.0,0.0,0.8,17.55,0.0,0.0,0.0
2018,11,2,4,0,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2018,11,2,4,15,0.0,0.0,0.8,17.35,0.0,0.0,0.0
2018,11,2,4,30,0.0,0.0,0.8,17.2,0.0,0.0,0.0
2018,11,2,4,45,0.0,0.0,0.8,17.05,0.0,0.0,0.0
2018,11,2,5,0,0.0,0.0,0.8,16.9,0.0,0.0,0.0
2018,11,2,5,15,0.0,0.0,0.85,16.7,0.0,0.0,0.0
2018,11,2,5,30,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2018,11,2,5,45,0.0,0.0,0.95,16.25,0.0,0.0,0.0
2018,11,2,6,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,11,2,6,15,30.0,3.5,0.95,16.2,3.0,0.0,0.0
2018,11,2,6,30,60.0,7.0,0.9,16.4,6.0,0.0,0.0
2018,11,2,6,45,187.5,18.0,0.85,16.65,31.0,14.16,0.0
2018,11,2,7,0,315.0,29.0,0.8,16.9,56.0,24.04,12.61
2018,11,2,7,15,437.0,36.5,0.95,17.8,100.0,30.31,20.3
2018,11,2,7,30,559.0,44.0,1.1,18.7,144.0,36.85,26.44
2018,11,2,7,45,481.0,62.5,1.3,19.6,166.5,50.28,38.33
2018,11,2,8,0,403.0,81.0,1.5,20.5,189.0,59.94,46.73
2018,11,2,8,15,379.0,101.5,1.65,21.35,217.5,72.94,57.84
2018,11,2,8,30,355.0,122.0,1.8,22.2,246.0,85.34,68.22
2018,11,2,8,45,469.0,118.0,1.9,23.1,303.0,84.07,66.75
2018,11,2,9,0,583.0,114.0,2.0,24.0,360.0,84.87,67.04
2018,11,2,9,15,726.5,91.0,2.15,24.75,425.0,70.86,54.84
2018,11,2,9,30,870.0,68.0,2.3,25.5,490.0,69.92,53.77
2018,11,2,9,45,882.5,70.0,2.45,26.25,521.5,72.0,55.23
2018,11,2,10,0,895.0,72.0,2.6,27.0,553.0,74.0,56.61
2018,11,2,10,15,903.5,73.5,2.7,27.55,577.5,79.96,61.33
2018,11,2,10,30,912.0,75.0,2.8,28.1,602.0,138.22,73.59
2018,11,2,10,45,910.0,78.0,2.9,28.6,616.5,196.35,110.87
2018,11,2,11,0,908.0,81.0,3.0,29.1,631.0,253.46,155.86
2018,11,2,11,15,913.0,80.5,3.05,29.45,640.5,308.51,202.54
2018,11,2,11,30,918.0,80.0,3.1,29.8,650.0,362.7,249.54
2018,11,2,11,45,923.5,78.5,3.15,30.1,653.0,415.17,294.95
2018,11,2,12,0,929.0,77.0,3.2,30.4,656.0,466.32,338.5
2018,11,2,12,15,922.5,78.0,3.25,30.5,647.5,512.56,377.76
2018,11,2,12,30,916.0,79.0,3.3,30.6,639.0,556.06,413.98
2018,11,2,12,45,770.0,119.0,3.35,30.7,582.0,558.52,419.14
2018,11,2,13,0,624.0,159.0,3.4,30.8,525.0,546.45,412.4
2018,11,2,13,15,529.0,176.0,3.45,30.7,478.5,525.09,398.89
2018,11,2,13,30,434.0,193.0,3.5,30.6,432.0,502.47,383.45
2018,11,2,13,45,570.0,149.0,3.5,30.5,445.0,583.33,446.34
2018,11,2,14,0,706.0,105.0,3.5,30.4,458.0,660.07,505.49
2018,11,2,14,15,652.5,108.5,3.5,30.05,417.0,645.92,496.9
2018,11,2,14,30,599.0,112.0,3.5,29.7,376.0,626.54,484.7
2018,11,2,14,45,618.0,97.0,3.45,29.35,347.0,640.05,496.55
2018,11,2,15,0,637.0,82.0,3.4,29.0,318.0,650.49,505.55
2018,11,2,15,15,647.5,71.0,3.4,29.0,284.5,655.77,509.97
2018,11,2,15,30,658.0,60.0,3.4,29.0,251.0,657.89,511.47
2018,11,2,15,45,602.0,55.5,2.55,27.45,206.5,610.93,475.93
2018,11,2,16,0,546.0,51.0,1.7,25.9,162.0,561.37,436.02
2018,11,2,16,15,361.0,45.0,1.55,24.75,110.5,401.41,313.66
2018,11,2,16,30,176.0,39.0,1.4,23.6,59.0,242.64,184.04
2018,11,2,16,45,135.5,25.0,1.25,22.5,36.0,180.5,69.28
2018,11,2,17,0,95.0,11.0,1.1,21.4,13.0,83.09,0.0
2018,11,2,17,15,47.5,5.5,1.1,20.9,6.5,0.0,0.0
2018,11,2,17,30,0.0,0.0,1.1,20.4,0.0,0.0,0.0
2018,11,2,17,45,0.0,0.0,1.1,19.9,0.0,0.0,0.0
2018,11,2,18,0,0.0,0.0,1.1,19.4,0.0,0.0,0.0
2018,11,2,18,15,0.0,0.0,1.15,19.05,0.0,0.0,0.0
2018,11,2,18,30,0.0,0.0,1.2,18.7,0.0,0.0,0.0
2018,11,2,18,45,0.0,0.0,1.2,18.35,0.0,0.0,0.0
2018,11,2,19,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2018,11,2,19,15,0.0,0.0,1.25,17.8,0.0,0.0,0.0
2018,11,2,19,30,0.0,0.0,1.3,17.6,0.0,0.0,0.0
2018,11,2,19,45,0.0,0.0,1.3,17.4,0.0,0.0,0.0
2018,11,2,20,0,0.0,0.0,1.3,17.2,0.0,0.0,0.0
2018,11,2,20,15,0.0,0.0,1.25,17.2,0.0,0.0,0.0
2018,11,2,20,30,0.0,0.0,1.2,17.2,0.0,0.0,0.0
2018,11,2,20,45,0.0,0.0,1.15,17.2,0.0,0.0,0.0
2018,11,2,21,0,0.0,0.0,1.1,17.2,0.0,0.0,0.0
2018,11,2,21,15,0.0,0.0,1.05,17.35,0.0,0.0,0.0
2018,11,2,21,30,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2018,11,2,21,45,0.0,0.0,0.9,17.7,0.0,0.0,0.0
2018,11,2,22,0,0.0,0.0,0.8,17.9,0.0,0.0,0.0
2018,11,2,22,15,0.0,0.0,0.85,17.8,0.0,0.0,0.0
2018,11,2,22,30,0.0,0.0,0.9,17.7,0.0,0.0,0.0
2018,11,2,22,45,0.0,0.0,0.95,17.65,0.0,0.0,0.0
2018,11,2,23,0,0.0,0.0,1.0,17.6,0.0,0.0,0.0
2018,11,2,23,15,0.0,0.0,1.1,17.25,0.0,0.0,0.0
2018,11,2,23,30,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,11,2,23,45,0.0,0.0,1.3,16.55,0.0,0.0,0.0
2018,11,3,0,0,0.0,0.0,1.4,16.2,0.0,0.0,0.0
2018,11,3,0,15,0.0,0.0,1.4,16.05,0.0,0.0,0.0
2018,11,3,0,30,0.0,0.0,1.4,15.9,0.0,0.0,0.0
2018,11,3,0,45,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,11,3,1,0,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,11,3,1,15,0.0,0.0,1.45,15.4,0.0,0.0,0.0
2018,11,3,1,30,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,11,3,1,45,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,11,3,2,0,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,11,3,2,15,0.0,0.0,1.5,14.95,0.0,0.0,0.0
2018,11,3,2,30,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,11,3,2,45,0.0,0.0,1.5,14.65,0.0,0.0,0.0
2018,11,3,3,0,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,11,3,3,15,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,11,3,3,30,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,11,3,3,45,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,11,3,4,0,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,11,3,4,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,11,3,4,30,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,11,3,4,45,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,11,3,5,0,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,11,3,5,15,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,11,3,5,30,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,11,3,5,45,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,11,3,6,0,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,11,3,6,15,18.5,2.5,1.45,13.75,2.0,0.0,0.0
2018,11,3,6,30,37.0,5.0,1.4,14.2,4.0,0.0,0.0
2018,11,3,6,45,83.5,18.0,1.35,14.65,23.0,14.16,0.0
2018,11,3,7,0,130.0,31.0,1.3,15.1,42.0,23.21,11.54
2018,11,3,7,15,243.5,42.5,1.45,16.3,79.5,32.07,21.85
2018,11,3,7,30,357.0,54.0,1.6,17.5,117.0,41.02,30.16
2018,11,3,7,45,363.0,69.0,1.75,18.65,149.5,51.48,39.49
2018,11,3,8,0,369.0,84.0,1.9,19.8,182.0,61.56,48.27
2018,11,3,8,15,375.5,100.5,1.95,20.65,215.5,72.27,57.44
2018,11,3,8,30,382.0,117.0,2.0,21.5,249.0,82.6,66.08
2018,11,3,8,45,440.0,123.0,2.1,22.3,293.0,86.8,69.33
2018,11,3,9,0,498.0,129.0,2.2,23.1,337.0,91.04,72.56
2018,11,3,9,15,616.5,114.5,2.4,24.0,395.5,84.8,66.86
2018,11,3,9,30,735.0,100.0,2.6,24.9,454.0,76.53,59.5
2018,11,3,9,45,829.5,82.5,2.8,25.8,506.0,72.08,55.42
2018,11,3,10,0,924.0,65.0,3.0,26.7,558.0,69.93,53.31
2018,11,3,10,15,930.5,66.0,3.15,27.3,581.5,73.81,56.32
2018,11,3,10,30,937.0,67.0,3.3,27.9,605.0,132.84,69.2
2018,11,3,10,45,942.0,67.5,3.4,28.5,621.5,191.34,105.93
2018,11,3,11,0,947.0,68.0,3.5,29.1,638.0,249.47,151.35
2018,11,3,11,15,949.0,69.0,3.6,29.45,647.5,306.61,200.06
2018,11,3,11,30,951.0,70.0,3.7,29.8,657.0,362.62,248.94
2018,11,3,11,45,950.5,70.5,3.8,30.1,658.0,415.93,295.57
2018,11,3,12,0,950.0,71.0,3.9,30.4,659.0,467.37,339.88
2018,11,3,12,15,928.0,77.0,4.0,30.55,646.0,511.74,378.23
2018,11,3,12,30,906.0,83.0,4.1,30.7,633.0,552.13,412.49
2018,11,3,12,45,879.5,88.0,4.15,30.8,611.5,585.06,440.34
2018,11,3,13,0,853.0,93.0,4.2,30.9,590.0,617.81,467.13
2018,11,3,13,15,881.5,82.5,4.2,30.8,579.0,657.3,499.06
2018,11,3,13,30,910.0,72.0,4.2,30.7,568.0,699.41,532.39
2018,11,3,13,45,874.0,74.5,4.15,30.65,530.5,708.84,541.07
2018,11,3,14,0,838.0,77.0,4.1,30.6,493.0,720.22,550.11
2018,11,3,14,15,784.5,78.5,4.0,30.35,446.0,706.19,541.37
2018,11,3,14,30,731.0,80.0,3.9,30.1,399.0,686.69,528.8
2018,11,3,14,45,600.0,95.0,3.75,29.8,340.5,621.39,482.71
2018,11,3,15,0,469.0,110.0,3.6,29.5,282.0,536.4,420.53
2018,11,3,15,15,369.0,106.5,3.6,29.5,231.0,460.44,363.19
2018,11,3,15,30,269.0,103.0,3.6,29.5,180.0,362.27,287.29
2018,11,3,15,45,189.5,89.0,2.6,27.85,138.5,285.84,227.08
2018,11,3,16,0,110.0,75.0,1.6,26.2,97.0,191.98,151.33
2018,11,3,16,15,83.5,57.0,1.5,25.05,71.0,152.19,118.23
2018,11,3,16,30,57.0,39.0,1.4,23.9,45.0,111.19,81.74
2018,11,3,16,45,35.5,23.0,1.35,22.75,26.0,68.0,15.57
2018,11,3,17,0,14.0,7.0,1.3,21.6,7.0,16.44,0.0
2018,11,3,17,15,7.0,3.5,1.3,21.25,3.5,0.0,0.0
2018,11,3,17,30,0.0,0.0,1.3,20.9,0.0,0.0,0.0
2018,11,3,17,45,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2018,11,3,18,0,0.0,0.0,1.3,20.1,0.0,0.0,0.0
2018,11,3,18,15,0.0,0.0,1.25,19.95,0.0,0.0,0.0
2018,11,3,18,30,0.0,0.0,1.2,19.8,0.0,0.0,0.0
2018,11,3,18,45,0.0,0.0,1.2,19.65,0.0,0.0,0.0
2018,11,3,19,0,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2018,11,3,19,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2018,11,3,19,30,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2018,11,3,19,45,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2018,11,3,20,0,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2018,11,3,20,15,0.0,0.0,1.05,19.55,0.0,0.0,0.0
2018,11,3,20,30,0.0,0.0,1.0,19.6,0.0,0.0,0.0
2018,11,3,20,45,0.0,0.0,0.95,19.6,0.0,0.0,0.0
2018,11,3,21,0,0.0,0.0,0.9,19.6,0.0,0.0,0.0
2018,11,3,21,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2018,11,3,21,30,0.0,0.0,0.8,19.4,0.0,0.0,0.0
2018,11,3,21,45,0.0,0.0,0.75,19.35,0.0,0.0,0.0
2018,11,3,22,0,0.0,0.0,0.7,19.3,0.0,0.0,0.0
2018,11,3,22,15,0.0,0.0,0.75,19.25,0.0,0.0,0.0
2018,11,3,22,30,0.0,0.0,0.8,19.2,0.0,0.0,0.0
2018,11,3,22,45,0.0,0.0,0.8,19.2,0.0,0.0,0.0
2018,11,3,23,0,0.0,0.0,0.8,19.2,0.0,0.0,0.0
2018,11,3,23,15,0.0,0.0,0.8,18.95,0.0,0.0,0.0
2018,11,3,23,30,0.0,0.0,0.8,18.7,0.0,0.0,0.0
2018,11,3,23,45,0.0,0.0,0.85,18.45,0.0,0.0,0.0
2018,11,4,0,0,0.0,0.0,0.9,18.2,0.0,0.0,0.0
2018,11,4,0,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2018,11,4,0,30,0.0,0.0,0.9,17.8,0.0,0.0,0.0
2018,11,4,0,45,0.0,0.0,0.9,17.6,0.0,0.0,0.0
2018,11,4,1,0,0.0,0.0,0.9,17.4,0.0,0.0,0.0
2018,11,4,1,15,0.0,0.0,0.9,17.25,0.0,0.0,0.0
2018,11,4,1,30,0.0,0.0,0.9,17.1,0.0,0.0,0.0
2018,11,4,1,45,0.0,0.0,0.9,16.9,0.0,0.0,0.0
2018,11,4,2,0,0.0,0.0,0.9,16.7,0.0,0.0,0.0
2018,11,4,2,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2018,11,4,2,30,0.0,0.0,0.8,16.3,0.0,0.0,0.0
2018,11,4,2,45,0.0,0.0,0.8,16.15,0.0,0.0,0.0
2018,11,4,3,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2018,11,4,3,15,0.0,0.0,0.8,15.95,0.0,0.0,0.0
2018,11,4,3,30,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,11,4,3,45,0.0,0.0,0.75,15.9,0.0,0.0,0.0
2018,11,4,4,0,0.0,0.0,0.7,15.9,0.0,0.0,0.0
2018,11,4,4,15,0.0,0.0,0.7,15.95,0.0,0.0,0.0
2018,11,4,4,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2018,11,4,4,45,0.0,0.0,0.65,16.05,0.0,0.0,0.0
2018,11,4,5,0,0.0,0.0,0.6,16.1,0.0,0.0,0.0
2018,11,4,5,15,0.0,0.0,0.55,16.2,0.0,0.0,0.0
2018,11,4,5,30,0.0,0.0,0.5,16.3,0.0,0.0,0.0
2018,11,4,5,45,0.0,0.0,0.45,16.4,0.0,0.0,0.0
2018,11,4,6,0,0.0,0.0,0.4,16.5,0.0,0.0,0.0
2018,11,4,6,15,18.0,2.5,0.35,16.65,2.0,0.0,0.0
2018,11,4,6,30,36.0,5.0,0.3,16.8,4.0,0.0,0.0
2018,11,4,6,45,64.5,17.0,0.3,17.0,20.0,13.38,0.0
2018,11,4,7,0,93.0,29.0,0.3,17.2,36.0,21.68,9.7
2018,11,4,7,15,232.0,42.5,0.25,17.9,78.0,31.99,21.62
2018,11,4,7,30,371.0,56.0,0.2,18.6,120.0,42.5,31.33
2018,11,4,7,45,445.0,62.5,0.2,19.35,162.0,50.09,38.2
2018,11,4,8,0,519.0,69.0,0.2,20.1,204.0,55.07,42.59
2018,11,4,8,15,524.5,83.0,0.25,20.8,241.0,64.93,51.04
2018,11,4,8,30,530.0,97.0,0.3,21.5,278.0,74.41,58.97
2018,11,4,8,45,611.0,94.0,0.35,22.2,328.0,72.38,56.96
2018,11,4,9,0,692.0,91.0,0.4,22.9,378.0,70.89,55.41
2018,11,4,9,15,555.5,130.5,0.6,24.0,374.0,92.62,73.36
2018,11,4,9,30,419.0,170.0,0.8,25.1,370.0,113.17,89.96
2018,11,4,9,45,442.0,176.5,1.0,26.15,399.5,116.63,92.23
2018,11,4,10,0,465.0,183.0,1.2,27.2,429.0,120.09,94.54
2018,11,4,10,15,469.0,191.0,1.4,27.8,449.0,124.47,97.76
2018,11,4,10,30,473.0,199.0,1.6,28.4,469.0,164.83,109.15
2018,11,4,10,45,578.5,173.0,1.75,28.95,512.5,198.66,125.96
2018,11,4,11,0,684.0,147.0,1.9,29.5,556.0,243.61,156.21
2018,11,4,11,15,737.0,132.5,2.05,29.75,579.0,291.55,194.29
2018,11,4,11,30,790.0,118.0,2.2,30.0,602.0,346.44,239.14
2018,11,4,11,45,845.0,104.0,2.35,30.2,622.5,401.93,284.92
2018,11,4,12,0,900.0,90.0,2.5,30.4,643.0,460.58,332.93
2018,11,4,12,15,921.0,84.5,2.65,30.45,645.0,512.73,376.23
2018,11,4,12,30,942.0,79.0,2.8,30.5,647.0,564.3,418.34
2018,11,4,12,45,911.5,84.5,2.95,30.5,623.5,597.01,446.27
2018,11,4,13,0,881.0,90.0,3.1,30.5,600.0,628.99,472.84
2018,11,4,13,15,871.5,87.5,3.2,30.35,576.0,658.34,497.34
2018,11,4,13,30,862.0,85.0,3.3,30.2,552.0,684.1,518.92
2018,11,4,13,45,852.5,79.5,3.4,30.0,520.5,702.88,535.51
2018,11,4,14,0,843.0,74.0,3.5,29.8,489.0,717.78,548.21
2018,11,4,14,15,838.5,71.0,3.5,29.45,458.5,735.6,562.67
2018,11,4,14,30,834.0,68.0,3.5,29.1,428.0,750.0,574.75
2018,11,4,14,45,800.5,68.0,3.55,28.7,387.0,741.67,571.03
2018,11,4,15,0,767.0,68.0,3.6,28.3,346.0,729.02,564.12
2018,11,4,15,15,749.5,62.5,3.6,28.3,305.0,718.76,557.4
2018,11,4,15,30,732.0,57.0,3.6,28.3,264.0,704.96,547.31
2018,11,4,15,45,667.5,52.5,3.1,26.7,215.5,650.14,507.5
2018,11,4,16,0,603.0,48.0,2.6,25.1,167.0,600.81,469.28
2018,11,4,16,15,435.5,42.0,2.25,23.65,115.5,456.32,357.1
2018,11,4,16,30,268.0,36.0,1.9,22.2,64.0,311.85,235.73
2018,11,4,16,45,165.0,22.5,1.6,20.8,37.0,195.6,29.88
2018,11,4,17,0,62.0,9.0,1.3,19.4,10.0,55.32,0.0
2018,11,4,17,15,31.0,4.5,1.25,18.8,5.0,0.0,0.0
2018,11,4,17,30,0.0,0.0,1.2,18.2,0.0,0.0,0.0
2018,11,4,17,45,0.0,0.0,1.2,17.6,0.0,0.0,0.0
2018,11,4,18,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,11,4,18,15,0.0,0.0,1.2,16.65,0.0,0.0,0.0
2018,11,4,18,30,0.0,0.0,1.2,16.3,0.0,0.0,0.0
2018,11,4,18,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,11,4,19,0,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,11,4,19,15,0.0,0.0,1.2,15.45,0.0,0.0,0.0
2018,11,4,19,30,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,11,4,19,45,0.0,0.0,1.2,14.95,0.0,0.0,0.0
2018,11,4,20,0,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,11,4,20,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,11,4,20,30,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,11,4,20,45,0.0,0.0,1.15,14.1,0.0,0.0,0.0
2018,11,4,21,0,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,11,4,21,15,0.0,0.0,1.1,13.75,0.0,0.0,0.0
2018,11,4,21,30,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,11,4,21,45,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2018,11,4,22,0,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,11,4,22,15,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,11,4,22,30,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,11,4,22,45,0.0,0.0,0.95,13.1,0.0,0.0,0.0
2018,11,4,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,11,4,23,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,11,4,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,11,4,23,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,11,5,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,11,5,0,15,0.0,0.0,0.9,13.05,0.0,0.0,0.0
2018,11,5,0,30,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,11,5,0,45,0.0,0.0,0.85,13.15,0.0,0.0,0.0
2018,11,5,1,0,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,11,5,1,15,0.0,0.0,0.8,13.25,0.0,0.0,0.0
2018,11,5,1,30,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,11,5,1,45,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,11,5,2,0,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,11,5,2,15,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,11,5,2,30,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,11,5,2,45,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,11,5,3,0,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,11,5,3,15,0.0,0.0,0.8,13.25,0.0,0.0,0.0
2018,11,5,3,30,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,11,5,3,45,0.0,0.0,0.8,13.15,0.0,0.0,0.0
2018,11,5,4,0,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,11,5,4,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2018,11,5,4,30,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,11,5,4,45,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,11,5,5,0,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,11,5,5,15,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,11,5,5,30,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,11,5,5,45,0.0,0.0,0.95,12.35,0.0,0.0,0.0
2018,11,5,6,0,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,11,5,6,15,14.0,2.0,1.1,12.6,1.5,0.0,0.0
2018,11,5,6,30,28.0,4.0,1.2,13.0,3.0,0.0,0.0
2018,11,5,6,45,156.0,13.5,1.25,13.45,24.0,10.62,0.0
2018,11,5,7,0,284.0,23.0,1.3,13.9,45.0,18.97,7.21
2018,11,5,7,15,394.0,32.0,1.5,14.65,85.5,26.48,17.07
2018,11,5,7,30,504.0,41.0,1.7,15.4,126.0,34.11,24.31
2018,11,5,7,45,393.0,53.5,1.9,16.2,132.0,42.58,32.02
2018,11,5,8,0,282.0,66.0,2.1,17.0,138.0,48.54,37.36
2018,11,5,8,15,165.0,98.5,2.25,17.95,142.5,69.72,55.85
2018,11,5,8,30,48.0,131.0,2.4,18.9,147.0,91.46,74.49
2018,11,5,8,45,125.5,150.5,2.6,19.8,200.0,102.78,83.85
2018,11,5,9,0,203.0,170.0,2.8,20.7,253.0,115.65,94.38
2018,11,5,9,15,419.5,143.0,3.05,21.6,335.0,97.77,78.62
2018,11,5,9,30,636.0,116.0,3.3,22.5,417.0,85.44,67.73
2018,11,5,9,45,757.5,91.0,3.5,23.35,472.5,76.6,59.87
2018,11,5,10,0,879.0,66.0,3.7,24.2,528.0,69.45,53.51
2018,11,5,10,15,889.0,66.5,3.75,24.7,552.0,70.35,54.07
2018,11,5,10,30,899.0,67.0,3.8,25.2,576.0,125.58,66.69
2018,11,5,10,45,905.0,68.0,3.9,25.7,593.0,182.2,101.88
2018,11,5,11,0,911.0,69.0,4.0,26.2,610.0,238.63,146.14
2018,11,5,11,15,914.5,69.0,4.0,26.5,619.0,293.21,193.16
2018,11,5,11,30,918.0,69.0,4.0,26.8,628.0,346.81,240.63
2018,11,5,11,45,918.5,69.5,4.0,27.05,629.5,398.56,286.58
2018,11,5,12,0,919.0,70.0,4.0,27.3,631.0,448.62,330.37
2018,11,5,12,15,915.5,71.0,4.0,27.4,624.5,495.4,370.88
2018,11,5,12,30,912.0,72.0,4.0,27.5,618.0,539.77,408.51
2018,11,5,12,45,906.5,71.5,4.0,27.65,603.5,578.99,441.33
2018,11,5,13,0,901.0,71.0,4.0,27.8,589.0,615.24,471.18
2018,11,5,13,15,893.5,70.5,3.95,27.75,567.5,647.16,497.48
2018,11,5,13,30,886.0,70.0,3.9,27.7,546.0,675.78,520.9
2018,11,5,13,45,874.5,68.5,3.85,27.65,517.5,697.14,538.63
2018,11,5,14,0,863.0,67.0,3.8,27.6,489.0,714.83,552.21
2018,11,5,14,15,846.5,65.0,3.7,27.35,454.0,724.53,560.39
2018,11,5,14,30,830.0,63.0,3.6,27.1,419.0,730.42,565.91
2018,11,5,14,45,806.0,61.0,3.5,26.85,379.0,734.65,570.22
2018,11,5,15,0,782.0,59.0,3.4,26.6,339.0,727.39,566.06
2018,11,5,15,15,739.0,57.0,3.4,26.6,294.0,700.96,547.49
2018,11,5,15,30,696.0,55.0,3.4,26.6,249.0,670.66,525.27
2018,11,5,15,45,599.0,52.5,2.7,25.35,198.0,598.69,470.8
2018,11,5,16,0,502.0,50.0,2.0,24.1,147.0,518.8,408.0
2018,11,5,16,15,317.5,44.0,1.8,22.85,99.0,361.02,284.6
2018,11,5,16,30,133.0,38.0,1.6,21.6,51.0,188.9,140.88
2018,11,5,16,45,79.0,22.5,1.4,20.35,29.0,112.96,0.0
2018,11,5,17,0,25.0,7.0,1.2,19.1,7.0,24.89,0.0
2018,11,5,17,15,12.5,3.5,1.2,18.65,3.5,0.0,0.0
2018,11,5,17,30,0.0,0.0,1.2,18.2,0.0,0.0,0.0
2018,11,5,17,45,0.0,0.0,1.2,17.75,0.0,0.0,0.0
2018,11,5,18,0,0.0,0.0,1.2,17.3,0.0,0.0,0.0
2018,11,5,18,15,0.0,0.0,1.2,17.05,0.0,0.0,0.0
2018,11,5,18,30,0.0,0.0,1.2,16.8,0.0,0.0,0.0
2018,11,5,18,45,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2018,11,5,19,0,0.0,0.0,1.1,16.2,0.0,0.0,0.0
2018,11,5,19,15,0.0,0.0,1.1,16.05,0.0,0.0,0.0
2018,11,5,19,30,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,11,5,19,45,0.0,0.0,1.05,15.8,0.0,0.0,0.0
2018,11,5,20,0,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,11,5,20,15,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,11,5,20,30,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,11,5,20,45,0.0,0.0,0.95,15.4,0.0,0.0,0.0
2018,11,5,21,0,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,11,5,21,15,0.0,0.0,0.85,15.3,0.0,0.0,0.0
2018,11,5,21,30,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,11,5,21,45,0.0,0.0,0.8,15.25,0.0,0.0,0.0
2018,11,5,22,0,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,11,5,22,15,0.0,0.0,0.75,15.15,0.0,0.0,0.0
2018,11,5,22,30,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,11,5,22,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2018,11,5,23,0,0.0,0.0,0.6,14.9,0.0,0.0,0.0
2018,11,5,23,15,0.0,0.0,0.6,14.85,0.0,0.0,0.0
2018,11,5,23,30,0.0,0.0,0.6,14.8,0.0,0.0,0.0
2018,11,5,23,45,0.0,0.0,0.6,14.75,0.0,0.0,0.0
2018,11,6,0,0,0.0,0.0,0.6,14.7,0.0,0.0,0.0
2018,11,6,0,15,0.0,0.0,0.6,14.7,0.0,0.0,0.0
2018,11,6,0,30,0.0,0.0,0.6,14.7,0.0,0.0,0.0
2018,11,6,0,45,0.0,0.0,0.65,14.7,0.0,0.0,0.0
2018,11,6,1,0,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,11,6,1,15,0.0,0.0,0.7,14.65,0.0,0.0,0.0
2018,11,6,1,30,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,11,6,1,45,0.0,0.0,0.7,14.55,0.0,0.0,0.0
2018,11,6,2,0,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,11,6,2,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,11,6,2,30,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,11,6,2,45,0.0,0.0,0.7,14.45,0.0,0.0,0.0
2018,11,6,3,0,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,11,6,3,15,0.0,0.0,0.7,14.35,0.0,0.0,0.0
2018,11,6,3,30,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,11,6,3,45,0.0,0.0,0.7,14.25,0.0,0.0,0.0
2018,11,6,4,0,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,11,6,4,15,0.0,0.0,0.7,14.15,0.0,0.0,0.0
2018,11,6,4,30,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,11,6,4,45,0.0,0.0,0.75,14.05,0.0,0.0,0.0
2018,11,6,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,11,6,5,15,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,11,6,5,30,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,11,6,5,45,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,11,6,6,0,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,11,6,6,15,13.0,1.5,0.8,13.8,1.0,0.0,0.0
2018,11,6,6,30,26.0,3.0,0.8,14.0,2.0,0.0,0.0
2018,11,6,6,45,146.5,14.5,0.75,14.2,24.0,11.41,0.0
2018,11,6,7,0,267.0,26.0,0.7,14.4,46.0,21.52,7.91
2018,11,6,7,15,412.5,34.5,0.7,15.25,90.5,28.67,18.82
2018,11,6,7,30,558.0,43.0,0.7,16.1,135.0,36.12,25.98
2018,11,6,7,45,518.0,56.0,0.7,16.95,162.5,45.73,34.69
2018,11,6,8,0,478.0,69.0,0.7,17.8,190.0,54.77,42.71
2018,11,6,8,15,474.0,85.5,0.8,18.7,224.5,63.73,50.45
2018,11,6,8,30,470.0,102.0,0.9,19.6,259.0,74.33,59.42
2018,11,6,8,45,590.0,95.0,1.05,20.5,318.0,72.97,57.94
2018,11,6,9,0,710.0,88.0,1.2,21.4,377.0,69.26,54.43
2018,11,6,9,15,792.5,79.0,1.25,22.2,429.0,69.4,54.26
2018,11,6,9,30,875.0,70.0,1.3,23.0,481.0,71.06,55.36
2018,11,6,9,45,895.5,70.0,1.4,23.75,514.5,72.0,55.86
2018,11,6,10,0,916.0,70.0,1.5,24.5,548.0,72.88,56.32
2018,11,6,10,15,924.5,71.5,1.55,25.05,572.5,74.43,57.39
2018,11,6,10,30,933.0,73.0,1.6,25.6,597.0,130.41,69.83
2018,11,6,10,45,938.5,74.5,1.7,26.15,614.5,189.42,105.66
2018,11,6,11,0,944.0,76.0,1.8,26.7,632.0,248.17,150.87
2018,11,6,11,15,947.0,76.0,1.85,27.05,641.0,304.64,198.59
2018,11,6,11,30,950.0,76.0,1.9,27.4,650.0,360.03,246.65
2018,11,6,11,45,950.0,76.0,2.0,27.75,651.0,413.03,292.8
2018,11,6,12,0,950.0,76.0,2.1,28.1,652.0,464.19,336.67
2018,11,6,12,15,946.5,76.0,2.15,28.3,644.5,511.71,376.86
2018,11,6,12,30,943.0,76.0,2.2,28.5,637.0,556.69,414.07
2018,11,6,12,45,936.0,76.0,2.3,28.65,621.5,597.03,447.27
2018,11,6,13,0,929.0,76.0,2.4,28.8,606.0,634.24,477.45
2018,11,6,13,15,920.0,75.0,2.5,28.8,583.0,665.91,503.42
2018,11,6,13,30,911.0,74.0,2.6,28.8,560.0,694.07,526.5
2018,11,6,13,45,898.0,72.5,2.65,28.75,530.0,715.34,544.27
2018,11,6,14,0,885.0,71.0,2.7,28.7,500.0,732.78,557.87
2018,11,6,14,15,866.5,69.5,2.7,28.5,464.0,742.34,566.02
2018,11,6,14,30,848.0,68.0,2.7,28.3,428.0,755.49,576.82
2018,11,6,14,45,822.0,65.5,2.7,28.05,386.5,750.39,574.83
2018,11,6,15,0,796.0,63.0,2.7,27.8,345.0,741.19,569.87
2018,11,6,15,15,759.0,59.5,2.7,27.8,300.0,717.93,553.88
2018,11,6,15,30,722.0,56.0,2.7,27.8,255.0,690.8,534.26
2018,11,6,15,45,663.5,51.0,1.95,25.95,208.0,640.7,496.47
2018,11,6,16,0,605.0,46.0,1.2,24.1,161.0,587.15,452.99
2018,11,6,16,15,465.5,40.5,1.2,22.95,114.0,476.0,367.53
2018,11,6,16,30,326.0,35.0,1.2,21.8,67.0,354.05,260.58
2018,11,6,16,45,176.5,21.0,1.25,20.65,37.0,196.82,0.0
2018,11,6,17,0,27.0,7.0,1.3,19.5,7.0,26.37,0.0
2018,11,6,17,15,13.5,3.5,1.3,19.15,3.5,0.0,0.0
2018,11,6,17,30,0.0,0.0,1.3,18.8,0.0,0.0,0.0
2018,11,6,17,45,0.0,0.0,1.3,18.4,0.0,0.0,0.0
2018,11,6,18,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2018,11,6,18,15,0.0,0.0,1.25,17.8,0.0,0.0,0.0
2018,11,6,18,30,0.0,0.0,1.2,17.6,0.0,0.0,0.0
2018,11,6,18,45,0.0,0.0,1.2,17.35,0.0,0.0,0.0
2018,11,6,19,0,0.0,0.0,1.2,17.1,0.0,0.0,0.0
2018,11,6,19,15,0.0,0.0,1.15,17.05,0.0,0.0,0.0
2018,11,6,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2018,11,6,19,45,0.0,0.0,1.1,16.95,0.0,0.0,0.0
2018,11,6,20,0,0.0,0.0,1.1,16.9,0.0,0.0,0.0
2018,11,6,20,15,0.0,0.0,1.05,16.8,0.0,0.0,0.0
2018,11,6,20,30,0.0,0.0,1.0,16.7,0.0,0.0,0.0
2018,11,6,20,45,0.0,0.0,0.95,16.65,0.0,0.0,0.0
2018,11,6,21,0,0.0,0.0,0.9,16.6,0.0,0.0,0.0
2018,11,6,21,15,0.0,0.0,0.85,16.45,0.0,0.0,0.0
2018,11,6,21,30,0.0,0.0,0.8,16.3,0.0,0.0,0.0
2018,11,6,21,45,0.0,0.0,0.75,16.15,0.0,0.0,0.0
2018,11,6,22,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2018,11,6,22,15,0.0,0.0,0.65,15.9,0.0,0.0,0.0
2018,11,6,22,30,0.0,0.0,0.6,15.8,0.0,0.0,0.0
2018,11,6,22,45,0.0,0.0,0.6,15.7,0.0,0.0,0.0
2018,11,6,23,0,0.0,0.0,0.6,15.6,0.0,0.0,0.0
2018,11,6,23,15,0.0,0.0,0.55,15.55,0.0,0.0,0.0
2018,11,6,23,30,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2018,11,6,23,45,0.0,0.0,0.5,15.4,0.0,0.0,0.0
2018,11,7,0,0,0.0,0.0,0.5,15.3,0.0,0.0,0.0
2018,11,7,0,15,0.0,0.0,0.55,15.3,0.0,0.0,0.0
2018,11,7,0,30,0.0,0.0,0.6,15.3,0.0,0.0,0.0
2018,11,7,0,45,0.0,0.0,0.6,15.3,0.0,0.0,0.0
2018,11,7,1,0,0.0,0.0,0.6,15.3,0.0,0.0,0.0
2018,11,7,1,15,0.0,0.0,0.6,15.3,0.0,0.0,0.0
2018,11,7,1,30,0.0,0.0,0.6,15.3,0.0,0.0,0.0
2018,11,7,1,45,0.0,0.0,0.6,15.3,0.0,0.0,0.0
2018,11,7,2,0,0.0,0.0,0.6,15.3,0.0,0.0,0.0
2018,11,7,2,15,0.0,0.0,0.6,15.4,0.0,0.0,0.0
2018,11,7,2,30,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2018,11,7,2,45,0.0,0.0,0.55,15.6,0.0,0.0,0.0
2018,11,7,3,0,0.0,0.0,0.5,15.7,0.0,0.0,0.0
2018,11,7,3,15,0.0,0.0,0.5,15.7,0.0,0.0,0.0
2018,11,7,3,30,0.0,0.0,0.5,15.7,0.0,0.0,0.0
2018,11,7,3,45,0.0,0.0,0.55,15.7,0.0,0.0,0.0
2018,11,7,4,0,0.0,0.0,0.6,15.7,0.0,0.0,0.0
2018,11,7,4,15,0.0,0.0,0.55,15.8,0.0,0.0,0.0
2018,11,7,4,30,0.0,0.0,0.5,15.9,0.0,0.0,0.0
2018,11,7,4,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2018,11,7,5,0,0.0,0.0,0.5,16.1,0.0,0.0,0.0
2018,11,7,5,15,0.0,0.0,0.45,16.1,0.0,0.0,0.0
2018,11,7,5,30,0.0,0.0,0.4,16.1,0.0,0.0,0.0
2018,11,7,5,45,0.0,0.0,0.35,16.1,0.0,0.0,0.0
2018,11,7,6,0,0.0,0.0,0.3,16.1,0.0,0.0,0.0
2018,11,7,6,15,14.5,1.5,0.3,16.25,1.0,0.0,0.0
2018,11,7,6,30,29.0,3.0,0.3,16.4,2.0,0.0,0.0
2018,11,7,6,45,92.0,14.0,0.35,16.5,19.0,11.02,0.0
2018,11,7,7,0,155.0,25.0,0.4,16.6,36.0,18.96,5.08
2018,11,7,7,15,213.0,39.0,0.45,17.2,66.5,29.39,19.15
2018,11,7,7,30,271.0,53.0,0.5,17.8,97.0,39.67,28.82
2018,11,7,7,45,314.5,66.5,0.55,18.4,133.0,49.34,37.59
2018,11,7,8,0,358.0,80.0,0.6,19.0,169.0,58.82,46.0
2018,11,7,8,15,372.5,95.0,0.7,19.75,203.5,68.75,54.56
2018,11,7,8,30,387.0,110.0,0.8,20.5,238.0,78.36,62.67
2018,11,7,8,45,457.5,114.0,0.9,21.3,284.5,81.56,65.12
2018,11,7,9,0,528.0,118.0,1.0,22.1,331.0,84.89,67.62
2018,11,7,9,15,690.5,94.5,1.25,22.9,399.5,72.88,57.05
2018,11,7,9,30,853.0,71.0,1.5,23.7,468.0,64.68,49.8
2018,11,7,9,45,880.0,69.5,1.75,24.5,502.5,71.26,55.1
2018,11,7,10,0,907.0,68.0,2.0,25.3,537.0,71.28,54.82
2018,11,7,10,15,916.0,69.0,2.15,25.75,561.5,72.51,55.66
2018,11,7,10,30,925.0,70.0,2.3,26.2,586.0,125.58,66.85
2018,11,7,10,45,930.5,71.0,2.45,26.6,603.0,183.58,101.63
2018,11,7,11,0,936.0,72.0,2.6,27.0,620.0,241.31,146.09
2018,11,7,11,15,938.5,72.5,2.65,27.25,629.0,297.4,193.75
2018,11,7,11,30,941.0,73.0,2.7,27.5,638.0,352.39,241.9
2018,11,7,11,45,940.0,73.5,2.8,27.8,638.5,404.82,288.04
2018,11,7,12,0,939.0,74.0,2.9,28.1,639.0,455.36,331.9
2018,11,7,12,15,936.0,73.5,2.95,28.1,631.5,502.0,372.17
2018,11,7,12,30,933.0,73.0,3.0,28.1,624.0,546.13,409.57
2018,11,7,12,45,927.0,72.5,3.05,28.15,609.0,585.96,442.84
2018,11,7,13,0,921.0,72.0,3.1,28.2,594.0,622.74,473.13
2018,11,7,13,15,913.0,71.0,3.15,28.15,571.5,654.58,499.44
2018,11,7,13,30,905.0,70.0,3.2,28.1,549.0,683.0,522.87
2018,11,7,13,45,893.5,68.5,3.2,28.0,520.0,704.98,541.27
2018,11,7,14,0,882.0,67.0,3.2,27.9,491.0,723.23,555.49
2018,11,7,14,15,865.5,65.0,3.2,27.7,455.5,733.48,564.22
2018,11,7,14,30,849.0,63.0,3.2,27.5,420.0,739.87,570.3
2018,11,7,14,45,825.5,60.0,3.2,27.25,379.5,743.55,574.55
2018,11,7,15,0,802.0,57.0,3.2,27.0,339.0,735.77,570.41
2018,11,7,15,15,766.0,54.0,3.2,27.0,294.5,714.15,555.32
2018,11,7,15,30,730.0,51.0,3.2,27.0,250.0,688.8,536.65
2018,11,7,15,45,676.0,46.5,2.45,25.4,204.0,643.43,501.93
2018,11,7,16,0,622.0,42.0,1.7,23.8,158.0,594.87,461.93
2018,11,7,16,15,439.0,38.5,1.6,22.5,108.5,450.76,350.57
2018,11,7,16,30,256.0,35.0,1.5,21.2,59.0,300.62,220.19
2018,11,7,16,45,144.5,20.5,1.4,19.9,32.5,170.83,0.0
2018,11,7,17,0,33.0,6.0,1.3,18.6,6.0,30.13,0.0
2018,11,7,17,15,16.5,3.0,1.3,18.15,3.0,0.0,0.0
2018,11,7,17,30,0.0,0.0,1.3,17.7,0.0,0.0,0.0
2018,11,7,17,45,0.0,0.0,1.3,17.3,0.0,0.0,0.0
2018,11,7,18,0,0.0,0.0,1.3,16.9,0.0,0.0,0.0
2018,11,7,18,15,0.0,0.0,1.25,16.7,0.0,0.0,0.0
2018,11,7,18,30,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,11,7,18,45,0.0,0.0,1.2,16.3,0.0,0.0,0.0
2018,11,7,19,0,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,11,7,19,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,11,7,19,30,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,11,7,19,45,0.0,0.0,1.15,15.8,0.0,0.0,0.0
2018,11,7,20,0,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,11,7,20,15,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,11,7,20,30,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,11,7,20,45,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,11,7,21,0,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,11,7,21,15,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,11,7,21,30,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,11,7,21,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,11,7,22,0,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,11,7,22,15,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,11,7,22,30,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,11,7,22,45,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,11,7,23,0,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,11,7,23,15,0.0,0.0,1.1,14.35,0.0,0.0,0.0
2018,11,7,23,30,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,11,7,23,45,0.0,0.0,1.15,14.1,0.0,0.0,0.0
2018,11,8,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,11,8,0,15,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,11,8,0,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,11,8,0,45,0.0,0.0,1.25,13.4,0.0,0.0,0.0
2018,11,8,1,0,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,11,8,1,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,11,8,1,30,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,11,8,1,45,0.0,0.0,1.35,12.55,0.0,0.0,0.0
2018,11,8,2,0,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,11,8,2,15,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,11,8,2,30,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,11,8,2,45,0.0,0.0,1.4,11.75,0.0,0.0,0.0
2018,11,8,3,0,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,11,8,3,15,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,11,8,3,30,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,11,8,3,45,0.0,0.0,1.4,11.05,0.0,0.0,0.0
2018,11,8,4,0,0.0,0.0,1.4,10.9,0.0,0.0,0.0
