Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,8,4,15,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,11,8,4,30,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,11,8,4,45,0.0,0.0,1.4,10.35,0.0,0.0,0.0
2018,11,8,5,0,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,11,8,5,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,11,8,5,30,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,11,8,5,45,0.0,0.0,1.4,9.65,0.0,0.0,0.0
2018,11,8,6,0,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,11,8,6,15,6.5,1.0,1.35,9.75,1.0,0.0,0.0
2018,11,8,6,30,13.0,2.0,1.3,10.0,2.0,0.0,0.0
2018,11,8,6,45,56.0,13.5,1.25,10.2,17.0,10.62,0.0
2018,11,8,7,0,99.0,25.0,1.2,10.4,32.0,18.78,3.77
2018,11,8,7,15,215.0,40.0,1.4,11.45,69.5,30.1,20.1
2018,11,8,7,30,331.0,55.0,1.6,12.5,107.0,41.47,30.97
2018,11,8,7,45,404.5,64.0,1.8,13.6,148.5,48.41,37.46
2018,11,8,8,0,478.0,73.0,2.0,14.7,190.0,58.08,46.14
2018,11,8,8,15,479.5,86.0,2.2,15.5,223.0,64.14,51.46
2018,11,8,8,30,481.0,99.0,2.4,16.3,256.0,72.58,58.73
2018,11,8,8,45,610.5,96.0,2.55,17.1,322.0,74.23,59.9
2018,11,8,9,0,740.0,93.0,2.7,17.9,388.0,73.4,58.88
2018,11,8,9,15,799.5,90.0,2.8,18.6,435.5,77.8,62.41
2018,11,8,9,30,859.0,87.0,2.9,19.3,483.0,76.33,60.83
2018,11,8,9,45,890.5,84.0,2.95,20.0,518.5,74.58,59.02
2018,11,8,10,0,922.0,81.0,3.0,20.7,554.0,80.05,63.42
2018,11,8,10,15,931.0,83.0,3.05,21.15,579.5,81.87,64.74
2018,11,8,10,30,940.0,85.0,3.1,21.6,605.0,134.69,75.82
2018,11,8,10,45,945.5,85.5,3.1,22.05,622.0,193.63,111.19
2018,11,8,11,0,951.0,86.0,3.1,22.5,639.0,252.23,156.73
2018,11,8,11,15,953.0,87.5,3.15,22.8,648.5,310.16,206.56
2018,11,8,11,30,955.0,89.0,3.2,23.1,658.0,366.98,256.96
2018,11,8,11,45,954.0,89.0,3.25,23.4,658.5,420.19,304.52
2018,11,8,12,0,953.0,89.0,3.3,23.7,659.0,471.45,349.71
2018,11,8,12,15,950.5,89.0,3.3,23.8,652.0,519.9,391.86
2018,11,8,12,30,948.0,89.0,3.3,23.9,645.0,565.89,431.05
2018,11,8,12,45,942.0,88.0,3.3,24.05,629.5,606.41,465.12
2018,11,8,13,0,936.0,87.0,3.3,24.2,614.0,643.81,496.03
2018,11,8,13,15,922.0,86.0,3.3,24.15,588.0,673.0,520.67
2018,11,8,13,30,908.0,85.0,3.3,24.1,562.0,703.79,545.83
2018,11,8,13,45,892.5,83.5,3.3,24.1,531.0,724.32,563.18
2018,11,8,14,0,877.0,82.0,3.3,24.1,500.0,740.77,576.95
2018,11,8,14,15,856.0,80.0,3.3,23.85,463.5,748.51,584.13
2018,11,8,14,30,835.0,78.0,3.3,23.6,427.0,751.99,588.33
2018,11,8,14,45,805.5,75.0,3.3,23.4,384.5,743.53,583.73
2018,11,8,15,0,776.0,72.0,3.3,23.2,342.0,730.75,575.79
2018,11,8,15,15,735.5,68.0,3.3,23.2,296.5,703.85,556.52
2018,11,8,15,30,695.0,64.0,3.3,23.2,251.0,680.78,539.13
2018,11,8,15,45,628.5,58.0,2.55,21.75,203.0,624.28,495.19
2018,11,8,16,0,562.0,52.0,1.8,20.3,155.0,564.72,446.2
2018,11,8,16,15,422.0,44.0,1.65,19.15,108.5,441.2,347.57
2018,11,8,16,30,282.0,36.0,1.5,18.0,62.0,323.31,236.17
2018,11,8,16,45,157.0,20.5,1.35,16.85,33.5,179.19,0.0
2018,11,8,17,0,32.0,5.0,1.2,15.7,5.0,28.49,0.0
2018,11,8,17,15,16.0,2.5,1.25,15.35,2.5,0.0,0.0
2018,11,8,17,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,11,8,17,45,0.0,0.0,1.3,14.65,0.0,0.0,0.0
2018,11,8,18,0,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,11,8,18,15,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,11,8,18,30,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,11,8,18,45,0.0,0.0,1.3,13.65,0.0,0.0,0.0
2018,11,8,19,0,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,11,8,19,15,0.0,0.0,1.3,13.25,0.0,0.0,0.0
2018,11,8,19,30,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,11,8,19,45,0.0,0.0,1.3,12.95,0.0,0.0,0.0
2018,11,8,20,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,11,8,20,15,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,11,8,20,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,11,8,20,45,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,11,8,21,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,11,8,21,15,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,11,8,21,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,11,8,21,45,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,11,8,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,11,8,22,15,0.0,0.0,1.35,11.9,0.0,0.0,0.0
2018,11,8,22,30,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,11,8,22,45,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,11,8,23,0,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,11,8,23,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,11,8,23,30,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,11,8,23,45,0.0,0.0,1.35,11.3,0.0,0.0,0.0
2018,11,9,0,0,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,11,9,0,15,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,11,9,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,11,9,0,45,0.0,0.0,1.3,10.85,0.0,0.0,0.0
2018,11,9,1,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,11,9,1,15,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,11,9,1,30,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,11,9,1,45,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,11,9,2,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,11,9,2,15,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,11,9,2,30,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,11,9,2,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,11,9,3,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,11,9,3,15,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,11,9,3,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,11,9,3,45,0.0,0.0,1.3,9.65,0.0,0.0,0.0
2018,11,9,4,0,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,11,9,4,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,11,9,4,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,11,9,4,45,0.0,0.0,1.35,9.3,0.0,0.0,0.0
2018,11,9,5,0,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,11,9,5,15,0.0,0.0,1.4,9.15,0.0,0.0,0.0
2018,11,9,5,30,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,11,9,5,45,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,11,9,6,0,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,11,9,6,15,7.5,1.5,1.35,9.4,1.0,0.0,0.0
2018,11,9,6,30,15.0,3.0,1.3,9.7,2.0,0.0,0.0
2018,11,9,6,45,71.5,13.5,1.25,10.05,17.0,10.62,0.0
2018,11,9,7,0,128.0,24.0,1.2,10.4,32.0,18.14,1.66
2018,11,9,7,15,243.0,38.0,1.3,11.6,69.5,28.8,18.83
2018,11,9,7,30,358.0,52.0,1.4,12.8,107.0,39.54,29.19
2018,11,9,7,45,417.5,61.0,1.45,14.0,146.0,49.06,37.95
2018,11,9,8,0,477.0,70.0,1.5,15.2,185.0,55.79,44.01
2018,11,9,8,15,473.0,84.5,1.45,16.0,217.5,63.07,50.41
2018,11,9,8,30,469.0,99.0,1.4,16.8,250.0,72.43,58.47
2018,11,9,8,45,548.5,100.5,1.35,17.65,300.0,76.7,61.91
2018,11,9,9,0,628.0,102.0,1.3,18.5,350.0,77.99,62.7
2018,11,9,9,15,735.0,95.0,1.15,19.35,411.5,74.19,59.07
2018,11,9,9,30,842.0,88.0,1.0,20.2,473.0,76.77,60.95
2018,11,9,9,45,865.0,89.5,0.85,21.1,508.0,78.01,61.64
2018,11,9,10,0,888.0,91.0,0.7,22.0,543.0,79.29,62.36
2018,11,9,10,15,899.5,92.0,0.85,22.7,568.5,80.0,62.68
2018,11,9,10,30,911.0,93.0,1.0,23.4,594.0,129.47,72.47
2018,11,9,10,45,918.5,93.5,1.15,24.05,611.5,188.04,106.66
2018,11,9,11,0,926.0,94.0,1.3,24.7,629.0,246.62,150.97
2018,11,9,11,15,930.5,94.0,1.45,25.0,638.5,307.06,201.45
2018,11,9,11,30,935.0,94.0,1.6,25.3,648.0,362.37,249.47
2018,11,9,11,45,936.5,94.0,1.75,25.6,649.5,415.5,295.92
2018,11,9,12,0,938.0,94.0,1.9,25.9,651.0,466.98,340.36
2018,11,9,12,15,933.5,94.5,1.95,26.0,643.5,514.34,380.8
2018,11,9,12,30,929.0,95.0,2.0,26.1,636.0,561.3,419.78
2018,11,9,12,45,918.0,94.5,2.05,26.15,618.5,599.91,451.91
2018,11,9,13,0,907.0,94.0,2.1,26.2,601.0,635.0,480.74
2018,11,9,13,15,895.5,93.0,2.1,26.15,577.0,665.69,505.74
2018,11,9,13,30,884.0,92.0,2.1,26.1,553.0,692.67,527.61
2018,11,9,13,45,869.5,89.5,2.1,26.0,522.5,712.23,544.05
2018,11,9,14,0,855.0,87.0,2.1,25.9,492.0,727.78,557.44
2018,11,9,14,15,834.0,85.0,2.05,25.65,455.5,735.08,563.74
2018,11,9,14,30,813.0,83.0,2.0,25.4,419.0,738.13,567.14
2018,11,9,14,45,782.5,79.5,1.95,25.15,377.0,728.0,561.19
2018,11,9,15,0,752.0,76.0,1.9,24.9,335.0,719.67,556.36
2018,11,9,15,15,710.0,71.0,1.9,24.9,289.5,691.36,536.54
2018,11,9,15,30,668.0,66.0,1.9,24.9,244.0,659.3,513.12
2018,11,9,15,45,600.0,60.0,1.45,23.0,197.0,601.6,470.19
2018,11,9,16,0,532.0,54.0,1.0,21.1,150.0,540.65,422.05
2018,11,9,16,15,421.0,44.5,1.0,20.15,106.5,439.08,341.36
2018,11,9,16,30,310.0,35.0,1.0,19.2,63.0,335.76,238.77
2018,11,9,16,45,174.0,20.5,1.05,18.3,34.5,151.33,0.0
2018,11,9,17,0,38.0,6.0,1.1,17.4,6.0,4.72,0.0
2018,11,9,17,15,19.0,3.0,1.1,17.15,3.0,0.0,0.0
2018,11,9,17,30,0.0,0.0,1.1,16.9,0.0,0.0,0.0
2018,11,9,17,45,0.0,0.0,1.1,16.65,0.0,0.0,0.0
2018,11,9,18,0,0.0,0.0,1.1,16.4,0.0,0.0,0.0
2018,11,9,18,15,0.0,0.0,1.05,16.2,0.0,0.0,0.0
2018,11,9,18,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,11,9,18,45,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,11,9,19,0,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,11,9,19,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2018,11,9,19,30,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,11,9,19,45,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,11,9,20,0,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,11,9,20,15,0.0,0.0,0.8,15.05,0.0,0.0,0.0
2018,11,9,20,30,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,11,9,20,45,0.0,0.0,0.65,14.75,0.0,0.0,0.0
2018,11,9,21,0,0.0,0.0,0.6,14.6,0.0,0.0,0.0
2018,11,9,21,15,0.0,0.0,0.55,14.55,0.0,0.0,0.0
2018,11,9,21,30,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2018,11,9,21,45,0.0,0.0,0.45,14.5,0.0,0.0,0.0
2018,11,9,22,0,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2018,11,9,22,15,0.0,0.0,0.35,14.4,0.0,0.0,0.0
2018,11,9,22,30,0.0,0.0,0.3,14.3,0.0,0.0,0.0
2018,11,9,22,45,0.0,0.0,0.25,14.2,0.0,0.0,0.0
2018,11,9,23,0,0.0,0.0,0.2,14.1,0.0,0.0,0.0
2018,11,9,23,15,0.0,0.0,0.2,14.05,0.0,0.0,0.0
2018,11,9,23,30,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2018,11,9,23,45,0.0,0.0,0.2,13.9,0.0,0.0,0.0
2018,11,10,0,0,0.0,0.0,0.2,13.8,0.0,0.0,0.0
2018,11,10,0,15,0.0,0.0,0.25,13.7,0.0,0.0,0.0
2018,11,10,0,30,0.0,0.0,0.3,13.6,0.0,0.0,0.0
2018,11,10,0,45,0.0,0.0,0.3,13.55,0.0,0.0,0.0
2018,11,10,1,0,0.0,0.0,0.3,13.5,0.0,0.0,0.0
2018,11,10,1,15,0.0,0.0,0.35,13.4,0.0,0.0,0.0
2018,11,10,1,30,0.0,0.0,0.4,13.3,0.0,0.0,0.0
2018,11,10,1,45,0.0,0.0,0.45,13.25,0.0,0.0,0.0
2018,11,10,2,0,0.0,0.0,0.5,13.2,0.0,0.0,0.0
2018,11,10,2,15,0.0,0.0,0.55,13.1,0.0,0.0,0.0
2018,11,10,2,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,11,10,2,45,0.0,0.0,0.65,12.9,0.0,0.0,0.0
2018,11,10,3,0,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,11,10,3,15,0.0,0.0,0.7,12.75,0.0,0.0,0.0
2018,11,10,3,30,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,11,10,3,45,0.0,0.0,0.7,12.65,0.0,0.0,0.0
2018,11,10,4,0,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,11,10,4,15,0.0,0.0,0.7,12.55,0.0,0.0,0.0
2018,11,10,4,30,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,11,10,4,45,0.0,0.0,0.65,12.45,0.0,0.0,0.0
2018,11,10,5,0,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,11,10,5,15,0.0,0.0,0.6,12.35,0.0,0.0,0.0
2018,11,10,5,30,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,11,10,5,45,0.0,0.0,0.65,12.25,0.0,0.0,0.0
2018,11,10,6,0,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,11,10,6,15,0.0,0.0,0.7,12.25,0.0,0.0,0.0
2018,11,10,6,30,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,11,10,6,45,39.0,11.0,0.65,12.3,13.5,8.65,0.0
2018,11,10,7,0,78.0,22.0,0.6,12.3,27.0,16.58,0.0
2018,11,10,7,15,167.5,37.0,0.6,12.85,59.0,27.73,17.68
2018,11,10,7,30,257.0,52.0,0.6,13.4,91.0,38.87,28.51
2018,11,10,7,45,315.5,64.5,0.55,14.0,128.5,47.98,37.01
2018,11,10,8,0,374.0,77.0,0.5,14.6,166.0,57.0,45.19
2018,11,10,8,15,403.0,88.5,0.5,15.25,202.0,64.89,52.17
2018,11,10,8,30,432.0,100.0,0.5,15.9,238.0,72.6,58.81
2018,11,10,8,45,479.0,108.0,0.5,16.55,280.0,78.17,63.44
2018,11,10,9,0,526.0,116.0,0.5,17.2,322.0,83.71,67.96
2018,11,10,9,15,551.0,122.5,0.6,18.15,356.0,87.89,71.16
2018,11,10,9,30,576.0,129.0,0.7,19.1,390.0,94.05,76.02
2018,11,10,9,45,626.0,127.0,0.85,20.05,428.5,92.46,74.22
2018,11,10,10,0,676.0,125.0,1.0,21.0,467.0,91.18,72.74
2018,11,10,10,15,720.5,124.5,1.05,21.4,504.0,91.04,72.38
2018,11,10,10,30,765.0,124.0,1.1,21.8,541.0,132.3,80.17
2018,11,10,10,45,775.5,127.0,1.15,22.25,561.0,185.98,111.93
2018,11,10,11,0,786.0,130.0,1.2,22.7,581.0,240.32,152.93
2018,11,10,11,15,791.0,132.5,1.25,22.95,592.0,293.39,197.18
2018,11,10,11,30,796.0,135.0,1.3,23.2,603.0,346.03,242.36
2018,11,10,11,45,797.5,134.5,1.3,23.45,604.5,394.39,284.18
2018,11,10,12,0,799.0,134.0,1.3,23.7,606.0,441.34,324.19
2018,11,10,12,15,781.0,138.5,1.4,23.75,595.5,482.25,359.61
2018,11,10,12,30,763.0,143.0,1.5,23.8,585.0,519.77,391.6
2018,11,10,12,45,736.0,148.5,1.55,23.9,566.0,549.87,417.03
2018,11,10,13,0,709.0,154.0,1.6,24.0,547.0,575.65,438.63
2018,11,10,13,15,696.5,150.5,1.7,23.9,524.5,597.95,458.02
2018,11,10,13,30,684.0,147.0,1.8,23.8,502.0,616.81,474.63
2018,11,10,13,45,665.5,143.5,1.9,23.7,473.0,628.08,485.54
2018,11,10,14,0,647.0,140.0,2.0,23.6,444.0,635.48,493.5
2018,11,10,14,15,622.0,134.5,1.95,23.2,409.0,632.4,493.47
2018,11,10,14,30,597.0,129.0,1.9,22.8,374.0,619.59,486.36
2018,11,10,14,45,562.5,121.5,1.9,22.45,334.0,600.34,474.21
2018,11,10,15,0,528.0,114.0,1.9,22.1,294.0,577.68,459.03
2018,11,10,15,15,483.5,104.0,1.9,22.1,251.5,541.02,432.0
2018,11,10,15,30,439.0,94.0,1.9,22.1,209.0,501.61,401.82
2018,11,10,15,45,378.0,80.0,1.4,20.1,165.5,441.61,355.27
2018,11,10,16,0,317.0,66.0,0.9,18.1,122.0,380.01,305.05
2018,11,10,16,15,235.0,49.0,0.95,17.25,83.5,296.63,235.41
2018,11,10,16,30,153.0,32.0,1.0,16.4,45.0,213.65,150.42
2018,11,10,16,45,84.5,17.5,1.0,15.55,24.0,79.2,0.0
2018,11,10,17,0,16.0,3.0,1.0,14.7,3.0,2.36,0.0
2018,11,10,17,15,8.0,1.5,1.0,14.4,1.5,0.0,0.0
2018,11,10,17,30,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,11,10,17,45,0.0,0.0,1.0,13.75,0.0,0.0,0.0
2018,11,10,18,0,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,11,10,18,15,0.0,0.0,1.05,13.15,0.0,0.0,0.0
2018,11,10,18,30,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,11,10,18,45,0.0,0.0,1.1,12.65,0.0,0.0,0.0
2018,11,10,19,0,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,11,10,19,15,0.0,0.0,1.15,12.15,0.0,0.0,0.0
2018,11,10,19,30,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,11,10,19,45,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,11,10,20,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,11,10,20,15,0.0,0.0,1.2,11.35,0.0,0.0,0.0
2018,11,10,20,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,11,10,20,45,0.0,0.0,1.15,11.1,0.0,0.0,0.0
2018,11,10,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,11,10,21,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,11,10,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,11,10,21,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2018,11,10,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,11,10,22,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2018,11,10,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,11,10,22,45,0.0,0.0,0.9,11.05,0.0,0.0,0.0
2018,11,10,23,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,11,10,23,15,0.0,0.0,0.85,11.05,0.0,0.0,0.0
2018,11,10,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,11,10,23,45,0.0,0.0,0.8,10.95,0.0,0.0,0.0
2018,11,11,0,0,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,11,11,0,15,0.0,0.0,0.75,10.95,0.0,0.0,0.0
2018,11,11,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,11,11,0,45,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,11,11,1,0,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,11,11,1,15,0.0,0.0,0.65,11.2,0.0,0.0,0.0
2018,11,11,1,30,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,11,11,1,45,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,11,11,2,0,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,11,11,2,15,0.0,0.0,0.65,11.1,0.0,0.0,0.0
2018,11,11,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,11,11,2,45,0.0,0.0,0.75,10.9,0.0,0.0,0.0
2018,11,11,3,0,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,11,11,3,15,0.0,0.0,0.85,10.7,0.0,0.0,0.0
2018,11,11,3,30,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,11,11,3,45,0.0,0.0,1.0,10.55,0.0,0.0,0.0
2018,11,11,4,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,11,11,4,15,0.0,0.0,1.15,10.3,0.0,0.0,0.0
2018,11,11,4,30,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,11,11,4,45,0.0,0.0,1.25,9.95,0.0,0.0,0.0
2018,11,11,5,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,11,11,5,15,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,11,11,5,30,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,11,11,5,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,11,11,6,0,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,11,11,6,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2018,11,11,6,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,11,11,6,45,44.0,10.5,1.2,9.7,13.0,8.26,0.0
2018,11,11,7,0,88.0,21.0,1.2,9.8,26.0,15.87,0.0
2018,11,11,7,15,172.0,36.0,1.15,10.65,57.5,27.03,17.04
2018,11,11,7,30,256.0,51.0,1.1,11.5,89.0,38.16,28.03
2018,11,11,7,45,321.0,63.5,1.05,12.35,128.0,47.34,36.63
2018,11,11,8,0,386.0,76.0,1.0,13.2,167.0,56.45,44.92
2018,11,11,8,15,419.0,87.0,1.15,14.1,203.5,64.1,51.7
2018,11,11,8,30,452.0,98.0,1.3,15.0,240.0,71.59,58.16
2018,11,11,8,45,481.5,106.0,1.45,15.9,276.0,76.95,62.6
2018,11,11,9,0,511.0,114.0,1.6,16.8,312.0,82.23,66.88
2018,11,11,9,15,576.5,119.0,1.65,17.5,362.5,88.43,71.93
2018,11,11,9,30,642.0,124.0,1.7,18.2,413.0,91.98,74.63
2018,11,11,9,45,695.0,126.0,1.7,18.95,458.0,93.34,75.42
2018,11,11,10,0,748.0,128.0,1.7,19.7,503.0,94.88,76.36
2018,11,11,10,15,763.5,130.5,1.65,20.2,529.0,96.08,77.1
2018,11,11,10,30,779.0,133.0,1.6,20.7,555.0,137.46,85.1
2018,11,11,10,45,789.5,134.0,1.55,21.2,572.5,190.69,115.93
2018,11,11,11,0,800.0,135.0,1.5,21.7,590.0,244.47,156.37
2018,11,11,11,15,804.5,135.5,1.5,22.05,599.5,296.77,200.11
2018,11,11,11,30,809.0,136.0,1.5,22.4,609.0,348.46,244.72
2018,11,11,11,45,810.0,136.0,1.45,22.75,610.5,397.7,287.3
2018,11,11,12,0,811.0,136.0,1.4,23.1,612.0,445.48,327.91
2018,11,11,12,15,813.0,133.5,1.4,23.3,606.0,489.91,365.35
2018,11,11,12,30,815.0,131.0,1.4,23.5,600.0,532.43,400.41
2018,11,11,12,45,789.5,131.5,1.35,23.65,576.5,560.91,424.28
2018,11,11,13,0,764.0,132.0,1.3,23.8,553.0,585.01,444.2
2018,11,11,13,15,774.0,126.5,1.2,23.8,539.0,620.76,471.78
2018,11,11,13,30,784.0,121.0,1.1,23.8,525.0,654.42,497.12
2018,11,11,13,45,756.0,119.0,1.05,23.8,491.0,663.55,505.02
2018,11,11,14,0,728.0,117.0,1.0,23.8,457.0,668.17,509.7
2018,11,11,14,15,721.5,111.5,0.9,23.6,427.0,680.52,519.64
2018,11,11,14,30,715.0,106.0,0.8,23.4,397.0,689.51,526.82
2018,11,11,14,45,682.5,99.0,0.75,23.2,354.5,673.47,516.23
2018,11,11,15,0,650.0,92.0,0.7,23.0,312.0,653.32,502.7
2018,11,11,15,15,606.5,86.0,0.7,23.0,269.0,621.59,480.63
2018,11,11,15,30,563.0,80.0,0.7,23.0,226.0,585.9,454.74
2018,11,11,15,45,499.5,70.0,0.55,21.55,181.0,526.82,411.19
2018,11,11,16,0,436.0,60.0,0.4,20.1,136.0,464.6,362.94
2018,11,11,16,15,327.5,47.0,0.4,19.55,94.0,366.66,284.07
2018,11,11,16,30,219.0,34.0,0.4,19.0,52.0,267.65,181.0
2018,11,11,16,45,118.0,19.0,0.4,18.45,28.0,106.0,0.0
2018,11,11,17,0,17.0,4.0,0.4,17.9,4.0,0.0,0.0
2018,11,11,17,15,8.5,2.0,0.45,17.65,2.0,0.0,0.0
2018,11,11,17,30,0.0,0.0,0.5,17.4,0.0,0.0,0.0
2018,11,11,17,45,0.0,0.0,0.5,17.15,0.0,0.0,0.0
2018,11,11,18,0,0.0,0.0,0.5,16.9,0.0,0.0,0.0
2018,11,11,18,15,0.0,0.0,0.55,16.65,0.0,0.0,0.0
2018,11,11,18,30,0.0,0.0,0.6,16.4,0.0,0.0,0.0
2018,11,11,18,45,0.0,0.0,0.7,16.1,0.0,0.0,0.0
2018,11,11,19,0,0.0,0.0,0.8,15.8,0.0,0.0,0.0
2018,11,11,19,15,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,11,11,19,30,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,11,11,19,45,0.0,0.0,0.85,15.2,0.0,0.0,0.0
2018,11,11,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,11,11,20,15,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,11,11,20,30,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,11,11,20,45,0.0,0.0,0.95,14.1,0.0,0.0,0.0
2018,11,11,21,0,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,11,11,21,15,0.0,0.0,1.05,13.55,0.0,0.0,0.0
2018,11,11,21,30,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,11,11,21,45,0.0,0.0,1.15,13.05,0.0,0.0,0.0
2018,11,11,22,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,11,11,22,15,0.0,0.0,1.25,12.6,0.0,0.0,0.0
2018,11,11,22,30,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,11,11,22,45,0.0,0.0,1.35,12.15,0.0,0.0,0.0
2018,11,11,23,0,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,11,11,23,15,0.0,0.0,1.4,11.65,0.0,0.0,0.0
2018,11,11,23,30,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,11,11,23,45,0.0,0.0,1.45,11.2,0.0,0.0,0.0
2018,11,12,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,11,12,0,15,0.0,0.0,1.5,10.75,0.0,0.0,0.0
2018,11,12,0,30,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,11,12,0,45,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,11,12,1,0,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,11,12,1,15,0.0,0.0,1.55,9.85,0.0,0.0,0.0
2018,11,12,1,30,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,11,12,1,45,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,11,12,2,0,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,11,12,2,15,0.0,0.0,1.6,9.05,0.0,0.0,0.0
2018,11,12,2,30,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,11,12,2,45,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,11,12,3,0,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,11,12,3,15,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,11,12,3,30,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,11,12,3,45,0.0,0.0,1.6,8.45,0.0,0.0,0.0
2018,11,12,4,0,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,11,12,4,15,0.0,0.0,1.6,8.35,0.0,0.0,0.0
2018,11,12,4,30,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,11,12,4,45,0.0,0.0,1.6,8.25,0.0,0.0,0.0
2018,11,12,5,0,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,11,12,5,15,0.0,0.0,1.6,8.15,0.0,0.0,0.0
2018,11,12,5,30,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,11,12,5,45,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,11,12,6,0,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,11,12,6,15,0.0,0.0,1.6,8.35,0.0,0.0,0.0
2018,11,12,6,30,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,11,12,6,45,38.0,10.0,1.55,8.9,12.0,7.87,0.0
2018,11,12,7,0,76.0,20.0,1.5,9.2,24.0,15.11,0.0
2018,11,12,7,15,155.5,35.0,1.65,10.5,54.0,26.24,16.14
2018,11,12,7,30,235.0,50.0,1.8,11.8,84.0,37.32,27.18
2018,11,12,7,45,289.5,63.5,1.95,13.05,120.0,47.09,36.23
2018,11,12,8,0,344.0,77.0,2.1,14.3,156.0,56.71,44.91
2018,11,12,8,15,381.5,88.0,2.2,15.2,193.0,64.34,51.67
2018,11,12,8,30,419.0,99.0,2.3,16.1,230.0,71.82,58.12
2018,11,12,8,45,449.5,108.5,2.4,17.0,266.0,78.11,63.37
2018,11,12,9,0,480.0,118.0,2.5,17.9,302.0,84.29,68.41
2018,11,12,9,15,566.5,118.0,2.6,18.9,355.5,87.69,70.94
2018,11,12,9,30,653.0,118.0,2.7,19.9,409.0,88.13,70.89
2018,11,12,9,45,734.5,111.0,2.8,20.85,459.5,84.06,66.99
2018,11,12,10,0,816.0,104.0,2.9,21.8,510.0,87.21,69.3
2018,11,12,10,15,829.5,106.0,2.85,22.55,535.5,88.45,70.01
2018,11,12,10,30,843.0,108.0,2.8,23.3,561.0,129.27,76.88
2018,11,12,10,45,853.5,108.0,2.8,24.0,579.0,183.93,107.34
2018,11,12,11,0,864.0,108.0,2.8,24.7,597.0,239.04,148.36
2018,11,12,11,15,869.0,108.5,2.6,24.95,606.5,293.41,193.84
2018,11,12,11,30,874.0,109.0,2.4,25.2,616.0,347.14,240.32
2018,11,12,11,45,876.5,108.5,2.25,25.5,618.0,398.28,284.78
2018,11,12,12,0,879.0,108.0,2.1,25.8,620.0,447.99,327.25
2018,11,12,12,15,877.5,106.0,1.95,25.9,612.5,492.94,365.33
2018,11,12,12,30,876.0,104.0,1.8,26.0,605.0,535.58,400.47
2018,11,12,12,45,871.0,102.5,1.65,26.05,590.0,574.32,431.69
2018,11,12,13,0,866.0,101.0,1.5,26.1,575.0,610.13,459.75
2018,11,12,13,15,856.5,98.5,1.35,26.05,552.0,639.16,482.29
2018,11,12,13,30,847.0,96.0,1.2,26.0,529.0,664.66,501.62
2018,11,12,13,45,833.5,93.5,1.05,25.95,500.0,683.88,515.93
2018,11,12,14,0,820.0,91.0,0.9,25.9,471.0,699.25,527.07
2018,11,12,14,15,799.5,88.5,0.85,25.65,435.5,705.66,532.85
2018,11,12,14,30,779.0,86.0,0.8,25.4,400.0,712.76,538.55
2018,11,12,14,45,750.5,81.0,0.7,25.15,359.0,702.95,531.86
2018,11,12,15,0,722.0,76.0,0.6,24.9,318.0,689.14,522.28
2018,11,12,15,15,678.5,71.0,0.6,24.9,273.5,659.74,502.2
2018,11,12,15,30,635.0,66.0,0.6,24.9,229.0,626.64,478.58
2018,11,12,15,45,570.0,58.5,0.6,23.05,183.5,570.09,439.83
2018,11,12,16,0,505.0,51.0,0.6,21.2,138.0,510.68,395.98
2018,11,12,16,15,343.5,41.5,0.7,20.4,92.5,370.6,286.73
2018,11,12,16,30,182.0,32.0,0.8,19.6,47.0,233.0,153.45
2018,11,12,16,45,101.5,18.0,0.85,18.8,25.5,92.22,0.0
2018,11,12,17,0,21.0,4.0,0.9,18.0,4.0,0.0,0.0
2018,11,12,17,15,10.5,2.0,0.95,17.6,2.0,0.0,0.0
2018,11,12,17,30,0.0,0.0,1.0,17.2,0.0,0.0,0.0
2018,11,12,17,45,0.0,0.0,1.05,16.75,0.0,0.0,0.0
2018,11,12,18,0,0.0,0.0,1.1,16.3,0.0,0.0,0.0
2018,11,12,18,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2018,11,12,18,30,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,11,12,18,45,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,11,12,19,0,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,11,12,19,15,0.0,0.0,1.2,14.95,0.0,0.0,0.0
2018,11,12,19,30,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,11,12,19,45,0.0,0.0,1.2,14.65,0.0,0.0,0.0
2018,11,12,20,0,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,11,12,20,15,0.0,0.0,1.2,14.35,0.0,0.0,0.0
2018,11,12,20,30,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,11,12,20,45,0.0,0.0,1.2,14.05,0.0,0.0,0.0
2018,11,12,21,0,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,11,12,21,15,0.0,0.0,1.2,13.75,0.0,0.0,0.0
2018,11,12,21,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,11,12,21,45,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,11,12,22,0,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,11,12,22,15,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,11,12,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,11,12,22,45,0.0,0.0,1.25,12.9,0.0,0.0,0.0
2018,11,12,23,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,11,12,23,15,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,11,12,23,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,11,12,23,45,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,11,13,0,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,11,13,0,15,0.0,0.0,1.3,12.35,0.0,0.0,0.0
2018,11,13,0,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,11,13,0,45,0.0,0.0,1.3,12.25,0.0,0.0,0.0
2018,11,13,1,0,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,11,13,1,15,0.0,0.0,1.35,12.05,0.0,0.0,0.0
2018,11,13,1,30,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,11,13,1,45,0.0,0.0,1.4,11.75,0.0,0.0,0.0
2018,11,13,2,0,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,11,13,2,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,11,13,2,30,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,11,13,2,45,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,11,13,3,0,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,11,13,3,15,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,11,13,3,30,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,11,13,3,45,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,11,13,4,0,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,11,13,4,15,0.0,0.0,1.35,11.2,0.0,0.0,0.0
2018,11,13,4,30,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,11,13,4,45,0.0,0.0,1.3,11.15,0.0,0.0,0.0
2018,11,13,5,0,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,11,13,5,15,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,11,13,5,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,11,13,5,45,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,11,13,6,0,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,11,13,6,15,0.0,0.0,1.3,11.25,0.0,0.0,0.0
2018,11,13,6,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,11,13,6,45,9.0,7.5,1.25,11.5,8.0,5.9,0.0
2018,11,13,7,0,18.0,15.0,1.2,11.6,16.0,11.62,0.0
2018,11,13,7,15,16.0,31.0,1.15,12.05,32.5,23.24,13.31
2018,11,13,7,30,14.0,47.0,1.1,12.5,49.0,34.65,24.72
2018,11,13,7,45,23.5,65.0,1.0,12.95,70.0,47.18,36.32
2018,11,13,8,0,33.0,83.0,0.9,13.4,91.0,59.51,47.56
2018,11,13,8,15,28.0,92.0,1.1,14.15,99.5,66.21,53.54
2018,11,13,8,30,23.0,101.0,1.3,14.9,108.0,72.71,59.17
2018,11,13,8,45,49.0,128.5,1.45,15.6,146.0,90.33,74.43
2018,11,13,9,0,75.0,156.0,1.6,16.3,184.0,107.32,88.87
2018,11,13,9,15,107.5,170.0,1.65,16.95,215.0,114.03,94.24
2018,11,13,9,30,140.0,184.0,1.7,17.6,246.0,122.84,101.37
2018,11,13,9,45,230.0,189.0,1.8,18.25,299.0,123.8,101.73
2018,11,13,10,0,320.0,194.0,1.9,18.9,352.0,128.27,105.1
2018,11,13,10,15,210.0,214.0,2.1,19.75,319.5,141.72,115.95
2018,11,13,10,30,100.0,234.0,2.3,20.6,287.0,162.61,124.43
2018,11,13,10,45,157.0,242.5,2.5,21.5,329.0,182.29,135.65
2018,11,13,11,0,214.0,251.0,2.7,22.4,371.0,212.93,156.53
2018,11,13,11,15,242.0,247.5,2.65,22.75,385.5,235.63,173.85
2018,11,13,11,30,270.0,244.0,2.6,23.1,400.0,261.99,194.91
2018,11,13,11,45,196.0,247.0,2.5,23.45,360.5,257.49,194.84
2018,11,13,12,0,122.0,250.0,2.4,23.8,321.0,246.63,188.74
2018,11,13,12,15,265.0,234.0,2.3,23.65,385.5,314.84,241.3
2018,11,13,12,30,408.0,218.0,2.2,23.5,450.0,398.37,305.92
2018,11,13,12,45,445.5,202.5,2.05,23.35,450.0,430.73,332.21
2018,11,13,13,0,483.0,187.0,1.9,23.2,450.0,463.92,359.19
2018,11,13,13,15,324.5,196.5,1.75,22.95,370.0,388.79,303.59
2018,11,13,13,30,166.0,206.0,1.6,22.7,290.0,300.86,236.2
2018,11,13,13,45,123.5,196.0,1.45,22.45,256.5,273.16,215.32
2018,11,13,14,0,81.0,186.0,1.3,22.2,223.0,227.81,179.89
2018,11,13,14,15,68.5,171.5,1.1,21.8,201.0,210.44,166.71
2018,11,13,14,30,56.0,157.0,0.9,21.4,179.0,191.97,152.33
2018,11,13,14,45,142.0,140.5,0.7,21.05,189.5,261.17,209.85
2018,11,13,15,0,228.0,124.0,0.5,20.7,200.0,333.39,267.67
2018,11,13,15,15,192.0,110.5,0.5,20.7,168.5,297.31,238.76
2018,11,13,15,30,156.0,97.0,0.5,20.7,137.0,243.17,195.89
2018,11,13,15,45,121.0,79.5,0.45,19.8,107.0,199.66,160.64
2018,11,13,16,0,86.0,62.0,0.4,18.9,77.0,154.97,123.21
2018,11,13,16,15,60.5,45.0,0.4,18.6,54.0,117.74,90.44
2018,11,13,16,30,35.0,28.0,0.4,18.3,31.0,75.92,45.55
2018,11,13,16,45,26.5,15.5,0.4,18.05,17.0,32.51,0.0
2018,11,13,17,0,18.0,3.0,0.4,17.8,3.0,0.0,0.0
2018,11,13,17,15,9.0,1.5,0.45,17.6,1.5,0.0,0.0
2018,11,13,17,30,0.0,0.0,0.5,17.4,0.0,0.0,0.0
2018,11,13,17,45,0.0,0.0,0.55,17.15,0.0,0.0,0.0
2018,11,13,18,0,0.0,0.0,0.6,16.9,0.0,0.0,0.0
2018,11,13,18,15,0.0,0.0,0.6,16.7,0.0,0.0,0.0
2018,11,13,18,30,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2018,11,13,18,45,0.0,0.0,0.6,16.3,0.0,0.0,0.0
2018,11,13,19,0,0.0,0.0,0.6,16.1,0.0,0.0,0.0
2018,11,13,19,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2018,11,13,19,30,0.0,0.0,0.6,15.9,0.0,0.0,0.0
2018,11,13,19,45,0.0,0.0,0.6,15.85,0.0,0.0,0.0
2018,11,13,20,0,0.0,0.0,0.6,15.8,0.0,0.0,0.0
2018,11,13,20,15,0.0,0.0,0.6,15.75,0.0,0.0,0.0
2018,11,13,20,30,0.0,0.0,0.6,15.7,0.0,0.0,0.0
2018,11,13,20,45,0.0,0.0,0.6,15.65,0.0,0.0,0.0
2018,11,13,21,0,0.0,0.0,0.6,15.6,0.0,0.0,0.0
2018,11,13,21,15,0.0,0.0,0.6,15.55,0.0,0.0,0.0
2018,11,13,21,30,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2018,11,13,21,45,0.0,0.0,0.6,15.45,0.0,0.0,0.0
2018,11,13,22,0,0.0,0.0,0.6,15.4,0.0,0.0,0.0
2018,11,13,22,15,0.0,0.0,0.65,15.25,0.0,0.0,0.0
2018,11,13,22,30,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,11,13,22,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,11,13,23,0,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,11,13,23,15,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,11,13,23,30,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,11,13,23,45,0.0,0.0,0.75,14.35,0.0,0.0,0.0
2018,11,14,0,0,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,11,14,0,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2018,11,14,0,30,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,11,14,0,45,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,11,14,1,0,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,11,14,1,15,0.0,0.0,0.95,13.3,0.0,0.0,0.0
2018,11,14,1,30,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,11,14,1,45,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,11,14,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,11,14,2,15,0.0,0.0,1.0,12.85,0.0,0.0,0.0
2018,11,14,2,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,11,14,2,45,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,11,14,3,0,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,11,14,3,15,0.0,0.0,1.0,12.45,0.0,0.0,0.0
2018,11,14,3,30,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,11,14,3,45,0.0,0.0,1.05,12.3,0.0,0.0,0.0
2018,11,14,4,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,11,14,4,15,0.0,0.0,1.05,12.25,0.0,0.0,0.0
2018,11,14,4,30,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,11,14,4,45,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,11,14,5,0,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,11,14,5,15,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,11,14,5,30,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,11,14,5,45,0.0,0.0,0.95,12.35,0.0,0.0,0.0
2018,11,14,6,0,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,11,14,6,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,11,14,6,30,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,11,14,6,45,49.5,8.5,0.85,12.75,11.0,6.69,0.0
2018,11,14,7,0,99.0,17.0,0.8,12.9,22.0,12.92,0.0
2018,11,14,7,15,191.0,31.5,0.8,13.65,53.5,23.86,13.39
2018,11,14,7,30,283.0,46.0,0.8,14.4,85.0,34.78,24.57
2018,11,14,7,45,385.0,54.5,0.8,15.1,128.5,43.93,33.11
2018,11,14,8,0,487.0,63.0,0.8,15.8,172.0,50.75,39.37
2018,11,14,8,15,460.0,78.5,0.9,16.6,199.0,58.91,46.6
2018,11,14,8,30,433.0,94.0,1.0,17.4,226.0,68.78,55.14
2018,11,14,8,45,466.5,103.5,1.15,18.15,263.5,75.2,60.53
2018,11,14,9,0,500.0,113.0,1.3,18.9,301.0,81.52,65.73
2018,11,14,9,15,644.5,99.5,1.2,19.85,366.5,76.13,60.69
2018,11,14,9,30,789.0,86.0,1.1,20.8,432.0,74.52,58.96
2018,11,14,9,45,823.5,85.0,1.05,21.75,468.0,74.14,58.28
2018,11,14,10,0,858.0,84.0,1.0,22.7,504.0,73.9,57.73
2018,11,14,10,15,869.5,85.0,0.9,23.2,528.5,74.67,58.16
2018,11,14,10,30,881.0,86.0,0.8,23.7,553.0,111.77,63.35
2018,11,14,10,45,888.5,86.5,0.7,24.25,570.0,167.98,93.21
2018,11,14,11,0,896.0,87.0,0.6,24.8,587.0,228.73,137.46
2018,11,14,11,15,900.0,87.5,0.55,25.1,596.5,282.94,181.72
2018,11,14,11,30,904.0,88.0,0.5,25.4,606.0,336.29,226.87
2018,11,14,11,45,905.0,88.0,0.45,25.65,607.5,387.14,270.11
2018,11,14,12,0,906.0,88.0,0.4,25.9,609.0,436.37,311.17
2018,11,14,12,15,901.0,88.5,0.45,26.0,602.0,481.61,349.15
2018,11,14,12,30,896.0,89.0,0.5,26.1,595.0,526.12,385.55
2018,11,14,12,45,886.5,89.0,0.55,26.2,579.0,564.34,416.6
2018,11,14,13,0,877.0,89.0,0.6,26.3,563.0,599.32,444.64
2018,11,14,13,15,865.0,88.0,0.7,26.25,540.0,628.45,468.85
2018,11,14,13,30,853.0,87.0,0.8,26.2,517.0,653.97,490.2
2018,11,14,13,45,838.0,85.0,0.9,26.1,488.0,672.75,506.72
2018,11,14,14,0,823.0,83.0,1.0,26.0,459.0,687.66,520.39
2018,11,14,14,15,801.0,80.5,1.1,25.7,423.5,693.1,527.23
2018,11,14,14,30,779.0,78.0,1.2,25.4,388.0,694.41,530.68
2018,11,14,14,45,748.0,74.5,1.25,25.15,347.5,683.75,525.03
2018,11,14,15,0,717.0,71.0,1.3,24.9,307.0,674.57,520.18
2018,11,14,15,15,673.5,66.5,1.3,24.9,263.5,646.04,499.95
2018,11,14,15,30,630.0,62.0,1.3,24.9,220.0,613.93,476.19
2018,11,14,15,45,561.5,55.5,1.1,22.8,175.5,556.32,434.38
2018,11,14,16,0,493.0,49.0,0.9,20.7,131.0,495.84,387.6
2018,11,14,16,15,361.5,39.0,0.95,19.7,89.0,380.24,294.42
2018,11,14,16,30,230.0,29.0,1.0,18.7,47.0,261.24,161.33
2018,11,14,16,45,121.5,15.5,1.1,17.7,24.5,105.01,0.0
2018,11,14,17,0,13.0,2.0,1.2,16.7,2.0,0.0,0.0
2018,11,14,17,15,6.5,1.0,1.2,16.25,1.0,0.0,0.0
2018,11,14,17,30,0.0,0.0,1.2,15.8,0.0,0.0,0.0
2018,11,14,17,45,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,11,14,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,11,14,18,15,0.0,0.0,1.15,14.75,0.0,0.0,0.0
2018,11,14,18,30,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,11,14,18,45,0.0,0.0,1.1,14.25,0.0,0.0,0.0
2018,11,14,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,11,14,19,15,0.0,0.0,1.05,13.9,0.0,0.0,0.0
2018,11,14,19,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,11,14,19,45,0.0,0.0,0.95,13.65,0.0,0.0,0.0
2018,11,14,20,0,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,11,14,20,15,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,11,14,20,30,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,11,14,20,45,0.0,0.0,0.9,13.25,0.0,0.0,0.0
2018,11,14,21,0,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,11,14,21,15,0.0,0.0,0.85,13.15,0.0,0.0,0.0
2018,11,14,21,30,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,11,14,21,45,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,11,14,22,0,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,11,14,22,15,0.0,0.0,0.85,13.1,0.0,0.0,0.0
2018,11,14,22,30,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,11,14,22,45,0.0,0.0,0.9,13.15,0.0,0.0,0.0
2018,11,14,23,0,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,11,14,23,15,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,11,14,23,30,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,11,14,23,45,0.0,0.0,0.9,13.25,0.0,0.0,0.0
2018,11,15,0,0,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,11,15,0,15,0.0,0.0,0.9,13.25,0.0,0.0,0.0
2018,11,15,0,30,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,11,15,0,45,0.0,0.0,0.9,13.15,0.0,0.0,0.0
2018,11,15,1,0,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,11,15,1,15,0.0,0.0,0.9,13.05,0.0,0.0,0.0
2018,11,15,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,11,15,1,45,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,11,15,2,0,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,11,15,2,15,0.0,0.0,0.9,12.75,0.0,0.0,0.0
2018,11,15,2,30,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,11,15,2,45,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,11,15,3,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,11,15,3,15,0.0,0.0,0.95,12.4,0.0,0.0,0.0
2018,11,15,3,30,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,11,15,3,45,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,11,15,4,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,11,15,4,15,0.0,0.0,1.05,11.95,0.0,0.0,0.0
2018,11,15,4,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,11,15,4,45,0.0,0.0,1.15,11.7,0.0,0.0,0.0
2018,11,15,5,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,11,15,5,15,0.0,0.0,1.2,11.45,0.0,0.0,0.0
2018,11,15,5,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,11,15,5,45,0.0,0.0,1.25,11.2,0.0,0.0,0.0
2018,11,15,6,0,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,11,15,6,15,0.0,0.0,1.25,11.2,0.0,0.0,0.0
2018,11,15,6,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,11,15,6,45,30.0,8.0,1.2,11.45,9.5,6.29,0.0
2018,11,15,7,0,60.0,16.0,1.2,11.6,19.0,12.59,0.0
2018,11,15,7,15,122.5,31.5,1.15,12.4,45.5,23.61,12.88
2018,11,15,7,30,185.0,47.0,1.1,13.2,72.0,34.91,24.73
2018,11,15,7,45,268.0,59.5,1.05,14.0,110.5,44.17,33.42
2018,11,15,8,0,351.0,72.0,1.0,14.8,149.0,53.41,41.85
2018,11,15,8,15,365.0,86.0,1.1,15.55,181.5,62.87,50.27
2018,11,15,8,30,379.0,100.0,1.2,16.3,214.0,72.04,58.25
2018,11,15,8,45,415.0,109.5,1.35,17.1,250.5,78.36,63.55
2018,11,15,9,0,451.0,119.0,1.5,17.9,287.0,84.59,68.67
2018,11,15,9,15,440.5,133.5,1.45,18.7,311.0,93.05,75.62
2018,11,15,9,30,430.0,148.0,1.4,19.5,335.0,101.23,82.22
2018,11,15,9,45,432.0,160.0,1.35,20.35,359.0,107.89,87.42
2018,11,15,10,0,434.0,172.0,1.3,21.2,383.0,114.4,92.45
2018,11,15,10,15,473.0,172.0,1.3,21.85,412.0,114.56,92.17
2018,11,15,10,30,512.0,172.0,1.3,22.5,441.0,137.74,94.11
2018,11,15,10,45,516.0,176.5,1.35,23.15,455.0,177.45,116.48
2018,11,15,11,0,520.0,181.0,1.4,23.8,469.0,217.34,145.65
2018,11,15,11,15,564.0,170.0,1.35,24.1,487.0,255.62,175.3
2018,11,15,11,30,608.0,159.0,1.3,24.4,505.0,300.43,211.64
2018,11,15,11,45,658.0,143.5,1.3,24.7,519.0,343.67,247.39
2018,11,15,12,0,708.0,128.0,1.3,25.0,533.0,389.79,285.48
2018,11,15,12,15,721.0,128.5,1.2,25.1,537.0,436.15,323.61
2018,11,15,12,30,734.0,129.0,1.1,25.2,541.0,482.05,360.37
2018,11,15,12,45,756.0,124.5,1.0,25.3,539.5,527.32,395.67
2018,11,15,13,0,778.0,120.0,0.9,25.4,538.0,572.05,429.61
2018,11,15,13,15,767.0,118.0,0.75,25.4,516.5,598.55,449.5
2018,11,15,13,30,756.0,116.0,0.6,25.4,495.0,621.69,466.4
2018,11,15,13,45,740.0,113.0,0.5,25.35,466.5,637.09,478.01
2018,11,15,14,0,724.0,110.0,0.4,25.3,438.0,648.76,486.73
2018,11,15,14,15,691.5,106.0,0.4,25.1,400.0,643.8,485.33
2018,11,15,14,30,659.0,102.0,0.4,24.9,362.0,634.48,480.82
2018,11,15,14,45,606.5,97.5,0.4,24.65,317.5,605.31,462.07
2018,11,15,15,0,554.0,93.0,0.4,24.4,273.0,571.62,439.6
2018,11,15,15,15,485.5,84.0,0.4,24.4,226.0,516.79,400.54
2018,11,15,15,30,417.0,75.0,0.4,24.4,179.0,453.17,353.77
2018,11,15,15,45,365.5,64.5,0.5,22.5,142.0,405.39,319.86
2018,11,15,16,0,314.0,54.0,0.6,20.6,105.0,356.51,282.03
2018,11,15,16,15,249.5,41.0,0.65,19.85,73.5,293.48,227.36
2018,11,15,16,30,185.0,28.0,0.7,19.1,42.0,222.8,130.59
2018,11,15,16,45,98.0,15.0,0.8,18.35,22.0,86.42,0.0
2018,11,15,17,0,11.0,2.0,0.9,17.6,2.0,0.0,0.0
2018,11,15,17,15,5.5,1.0,0.9,17.35,1.0,0.0,0.0
2018,11,15,17,30,0.0,0.0,0.9,17.1,0.0,0.0,0.0
2018,11,15,17,45,0.0,0.0,0.95,16.8,0.0,0.0,0.0
2018,11,15,18,0,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2018,11,15,18,15,0.0,0.0,0.95,16.3,0.0,0.0,0.0
2018,11,15,18,30,0.0,0.0,0.9,16.1,0.0,0.0,0.0
2018,11,15,18,45,0.0,0.0,0.9,15.9,0.0,0.0,0.0
2018,11,15,19,0,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,11,15,19,15,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,11,15,19,30,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,11,15,19,45,0.0,0.0,0.85,15.4,0.0,0.0,0.0
2018,11,15,20,0,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,11,15,20,15,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,11,15,20,30,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,11,15,20,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2018,11,15,21,0,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,11,15,21,15,0.0,0.0,0.7,14.85,0.0,0.0,0.0
2018,11,15,21,30,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,11,15,21,45,0.0,0.0,0.7,14.75,0.0,0.0,0.0
2018,11,15,22,0,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,11,15,22,15,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,11,15,22,30,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,11,15,22,45,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,11,15,23,0,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,11,15,23,15,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,11,15,23,30,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,11,15,23,45,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,11,16,0,0,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,11,16,0,15,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,11,16,0,30,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,11,16,0,45,0.0,0.0,0.7,14.75,0.0,0.0,0.0
2018,11,16,1,0,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,11,16,1,15,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,11,16,1,30,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,11,16,1,45,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,11,16,2,0,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,11,16,2,15,0.0,0.0,0.7,14.25,0.0,0.0,0.0
2018,11,16,2,30,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,11,16,2,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2018,11,16,3,0,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,11,16,3,15,0.0,0.0,0.8,13.85,0.0,0.0,0.0
2018,11,16,3,30,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,11,16,3,45,0.0,0.0,0.85,13.75,0.0,0.0,0.0
2018,11,16,4,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,11,16,4,15,0.0,0.0,0.95,13.6,0.0,0.0,0.0
2018,11,16,4,30,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,11,16,4,45,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,11,16,5,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,11,16,5,15,0.0,0.0,1.0,13.15,0.0,0.0,0.0
2018,11,16,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,11,16,5,45,0.0,0.0,1.05,12.8,0.0,0.0,0.0
2018,11,16,6,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,11,16,6,15,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,11,16,6,30,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,11,16,6,45,19.0,7.5,1.1,12.55,8.5,5.9,0.0
2018,11,16,7,0,38.0,15.0,1.1,12.5,17.0,11.8,0.0
2018,11,16,7,15,112.0,31.0,1.2,13.25,44.0,23.18,12.02
2018,11,16,7,30,186.0,47.0,1.3,14.0,71.0,34.92,24.56
2018,11,16,7,45,270.5,59.0,1.35,14.7,109.5,43.84,32.98
2018,11,16,8,0,355.0,71.0,1.4,15.4,148.0,52.77,41.14
2018,11,16,8,15,359.5,85.5,1.45,16.1,178.0,62.49,49.81
2018,11,16,8,30,364.0,100.0,1.5,16.8,208.0,71.88,57.99
2018,11,16,8,45,385.0,112.0,1.55,17.45,241.0,79.58,64.54
2018,11,16,9,0,406.0,124.0,1.6,18.1,274.0,87.1,70.81
2018,11,16,9,15,528.5,117.0,1.65,19.05,332.0,84.29,67.98
2018,11,16,9,30,651.0,110.0,1.7,20.0,390.0,83.0,66.49
2018,11,16,9,45,708.0,106.5,1.7,20.95,431.0,80.88,64.29
2018,11,16,10,0,765.0,103.0,1.7,21.9,472.0,79.11,62.42
2018,11,16,10,15,778.5,105.0,1.65,22.5,496.5,80.26,63.13
2018,11,16,10,30,792.0,107.0,1.6,23.1,521.0,117.53,72.21
2018,11,16,10,45,801.5,108.5,1.55,23.7,538.5,169.83,99.31
2018,11,16,11,0,811.0,110.0,1.5,24.3,556.0,222.58,137.32
2018,11,16,11,15,815.5,110.5,1.45,24.75,565.5,273.64,179.17
2018,11,16,11,30,820.0,111.0,1.4,25.2,575.0,324.08,222.27
2018,11,16,11,45,821.0,111.0,1.4,25.65,576.5,372.1,263.81
2018,11,16,12,0,822.0,111.0,1.4,26.1,578.0,418.68,303.58
2018,11,16,12,15,817.5,111.0,1.35,26.25,571.0,461.25,339.68
2018,11,16,12,30,813.0,111.0,1.3,26.4,564.0,501.46,372.98
2018,11,16,12,45,804.0,111.0,1.3,26.55,549.5,536.83,402.09
2018,11,16,13,0,795.0,111.0,1.3,26.7,535.0,570.44,429.11
2018,11,16,13,15,785.0,108.5,1.25,26.65,513.5,597.43,450.85
2018,11,16,13,30,775.0,106.0,1.2,26.6,492.0,621.09,469.76
2018,11,16,13,45,759.5,103.0,1.2,26.55,463.5,637.2,483.38
2018,11,16,14,0,744.0,100.0,1.2,26.5,435.0,649.62,494.18
2018,11,16,14,15,722.0,96.5,1.15,26.25,401.0,653.16,498.48
2018,11,16,14,30,700.0,93.0,1.1,26.0,367.0,652.82,499.87
2018,11,16,14,45,669.5,88.0,1.1,25.7,328.0,640.61,492.64
2018,11,16,15,0,639.0,83.0,1.1,25.4,289.0,624.54,482.36
2018,11,16,15,15,593.5,76.5,1.1,25.4,247.0,591.46,458.67
2018,11,16,15,30,548.0,70.0,1.1,25.4,205.0,554.76,431.35
2018,11,16,15,45,480.5,61.0,0.8,23.25,162.0,494.92,386.65
2018,11,16,16,0,413.0,52.0,0.5,21.1,119.0,432.35,337.22
2018,11,16,16,15,312.5,40.0,0.55,20.25,81.0,339.93,260.86
2018,11,16,16,30,212.0,28.0,0.6,19.4,43.0,242.22,134.06
2018,11,16,16,45,112.5,15.0,0.65,18.6,22.5,97.19,0.0
2018,11,16,17,0,13.0,2.0,0.7,17.8,2.0,0.0,0.0
2018,11,16,17,15,6.5,1.0,0.7,17.45,1.0,0.0,0.0
2018,11,16,17,30,0.0,0.0,0.7,17.1,0.0,0.0,0.0
2018,11,16,17,45,0.0,0.0,0.7,16.75,0.0,0.0,0.0
2018,11,16,18,0,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,11,16,18,15,0.0,0.0,0.7,16.2,0.0,0.0,0.0
2018,11,16,18,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2018,11,16,18,45,0.0,0.0,0.7,15.75,0.0,0.0,0.0
2018,11,16,19,0,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2018,11,16,19,15,0.0,0.0,0.7,15.4,0.0,0.0,0.0
2018,11,16,19,30,0.0,0.0,0.7,15.3,0.0,0.0,0.0
2018,11,16,19,45,0.0,0.0,0.7,15.15,0.0,0.0,0.0
2018,11,16,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,11,16,20,15,0.0,0.0,0.65,14.9,0.0,0.0,0.0
2018,11,16,20,30,0.0,0.0,0.6,14.8,0.0,0.0,0.0
2018,11,16,20,45,0.0,0.0,0.6,14.7,0.0,0.0,0.0
2018,11,16,21,0,0.0,0.0,0.6,14.6,0.0,0.0,0.0
2018,11,16,21,15,0.0,0.0,0.55,14.6,0.0,0.0,0.0
2018,11,16,21,30,0.0,0.0,0.5,14.6,0.0,0.0,0.0
2018,11,16,21,45,0.0,0.0,0.45,14.6,0.0,0.0,0.0
2018,11,16,22,0,0.0,0.0,0.4,14.6,0.0,0.0,0.0
2018,11,16,22,15,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2018,11,16,22,30,0.0,0.0,0.4,14.4,0.0,0.0,0.0
2018,11,16,22,45,0.0,0.0,0.35,14.35,0.0,0.0,0.0
2018,11,16,23,0,0.0,0.0,0.3,14.3,0.0,0.0,0.0
2018,11,16,23,15,0.0,0.0,0.35,14.1,0.0,0.0,0.0
2018,11,16,23,30,0.0,0.0,0.4,13.9,0.0,0.0,0.0
2018,11,16,23,45,0.0,0.0,0.45,13.75,0.0,0.0,0.0
2018,11,17,0,0,0.0,0.0,0.5,13.6,0.0,0.0,0.0
2018,11,17,0,15,0.0,0.0,0.55,13.4,0.0,0.0,0.0
2018,11,17,0,30,0.0,0.0,0.6,13.2,0.0,0.0,0.0
2018,11,17,0,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2018,11,17,1,0,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,11,17,1,15,0.0,0.0,0.7,12.65,0.0,0.0,0.0
2018,11,17,1,30,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,11,17,1,45,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,11,17,2,0,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,11,17,2,15,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,11,17,2,30,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,11,17,2,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,11,17,3,0,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,11,17,3,15,0.0,0.0,0.65,11.8,0.0,0.0,0.0
2018,11,17,3,30,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,11,17,3,45,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,11,17,4,0,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,11,17,4,15,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,11,17,4,30,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,11,17,4,45,0.0,0.0,0.6,11.15,0.0,0.0,0.0
2018,11,17,5,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2018,11,17,5,15,0.0,0.0,0.6,10.95,0.0,0.0,0.0
2018,11,17,5,30,0.0,0.0,0.6,10.9,0.0,0.0,0.0
2018,11,17,5,45,0.0,0.0,0.65,10.85,0.0,0.0,0.0
2018,11,17,6,0,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,11,17,6,15,0.0,0.0,0.75,10.8,0.0,0.0,0.0
2018,11,17,6,30,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,11,17,6,45,22.0,7.0,0.8,10.8,8.0,0.0,0.0
2018,11,17,7,0,44.0,14.0,0.8,10.8,16.0,11.02,0.0
2018,11,17,7,15,148.0,29.5,0.9,11.4,46.5,22.23,10.87
2018,11,17,7,30,252.0,45.0,1.0,12.0,77.0,33.87,23.79
2018,11,17,7,45,338.5,56.0,1.1,12.6,117.5,42.26,31.84
2018,11,17,8,0,425.0,67.0,1.2,13.2,158.0,50.68,39.65
2018,11,17,8,15,389.5,83.0,1.3,13.8,180.5,61.16,49.08
2018,11,17,8,30,354.0,99.0,1.4,14.4,203.0,71.13,57.89
2018,11,17,8,45,421.5,106.0,1.5,15.0,247.0,76.26,62.26
2018,11,17,9,0,489.0,113.0,1.6,15.6,291.0,81.45,66.59
2018,11,17,9,15,584.5,109.0,1.65,16.45,343.0,82.22,66.92
2018,11,17,9,30,680.0,105.0,1.7,17.3,395.0,80.13,64.75
2018,11,17,9,45,750.0,96.0,1.75,18.15,437.5,74.68,59.68
2018,11,17,10,0,820.0,87.0,1.8,19.0,480.0,75.36,59.96
2018,11,17,10,15,832.0,88.5,1.85,19.75,504.0,76.43,60.59
2018,11,17,10,30,844.0,90.0,1.9,20.5,528.0,106.1,63.57
2018,11,17,10,45,852.5,90.5,1.95,21.2,545.0,160.12,90.98
2018,11,17,11,0,861.0,91.0,2.0,21.9,562.0,214.35,130.31
2018,11,17,11,15,830.5,99.5,2.05,22.25,560.0,266.17,174.98
2018,11,17,11,30,800.0,108.0,2.1,22.6,558.0,313.87,218.13
2018,11,17,11,45,729.0,127.0,2.1,22.95,537.5,350.02,253.19
2018,11,17,12,0,658.0,146.0,2.1,23.3,517.0,381.52,283.27
2018,11,17,12,15,636.5,151.0,2.1,23.4,507.0,414.75,312.89
2018,11,17,12,30,615.0,156.0,2.1,23.5,497.0,444.59,339.02
2018,11,17,12,45,644.5,145.5,2.1,23.6,495.0,483.97,371.53
2018,11,17,13,0,674.0,135.0,2.1,23.7,493.0,523.35,403.56
2018,11,17,13,15,557.5,155.5,2.1,23.6,443.5,497.76,386.73
2018,11,17,13,30,441.0,176.0,2.1,23.5,394.0,469.62,367.02
2018,11,17,13,45,422.5,168.5,2.1,23.4,368.0,470.48,369.61
2018,11,17,14,0,404.0,161.0,2.1,23.3,342.0,468.38,369.59
2018,11,17,14,15,455.5,138.5,2.05,23.0,327.5,497.67,394.4
2018,11,17,14,30,507.0,116.0,2.0,22.7,313.0,525.81,418.1
2018,11,17,14,45,580.0,96.0,1.95,22.4,299.0,579.89,460.85
2018,11,17,15,0,653.0,76.0,1.9,22.1,285.0,625.21,495.25
2018,11,17,15,15,616.0,70.0,1.9,22.1,245.0,599.65,475.8
2018,11,17,15,30,579.0,64.0,1.9,22.1,205.0,570.73,453.27
2018,11,17,15,45,477.5,57.5,1.5,20.45,158.0,487.48,389.0
2018,11,17,16,0,376.0,51.0,1.1,18.8,111.0,401.12,319.67
2018,11,17,16,15,258.0,38.5,1.05,17.8,73.5,295.16,230.01
2018,11,17,16,30,140.0,26.0,1.0,16.8,36.0,181.48,94.63
2018,11,17,16,45,77.0,14.0,1.0,15.8,19.0,69.28,0.0
2018,11,17,17,0,14.0,2.0,1.0,14.8,2.0,0.0,0.0
2018,11,17,17,15,7.0,1.0,1.0,14.45,1.0,0.0,0.0
2018,11,17,17,30,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,11,17,17,45,0.0,0.0,0.95,13.7,0.0,0.0,0.0
2018,11,17,18,0,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,11,17,18,15,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,11,17,18,30,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,11,17,18,45,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,11,17,19,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,11,17,19,15,0.0,0.0,0.85,12.4,0.0,0.0,0.0
2018,11,17,19,30,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,11,17,19,45,0.0,0.0,0.75,12.2,0.0,0.0,0.0
2018,11,17,20,0,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,11,17,20,15,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,11,17,20,30,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,11,17,20,45,0.0,0.0,0.65,12.1,0.0,0.0,0.0
2018,11,17,21,0,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,11,17,21,15,0.0,0.0,0.65,12.05,0.0,0.0,0.0
2018,11,17,21,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,11,17,21,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2018,11,17,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,11,17,22,15,0.0,0.0,0.75,11.95,0.0,0.0,0.0
2018,11,17,22,30,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,11,17,22,45,0.0,0.0,0.65,11.85,0.0,0.0,0.0
2018,11,17,23,0,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,11,17,23,15,0.0,0.0,0.6,11.75,0.0,0.0,0.0
2018,11,17,23,30,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,11,17,23,45,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,11,18,0,0,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,11,18,0,15,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,11,18,0,30,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,11,18,0,45,0.0,0.0,0.6,11.45,0.0,0.0,0.0
2018,11,18,1,0,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,11,18,1,15,0.0,0.0,0.5,11.3,0.0,0.0,0.0
2018,11,18,1,30,0.0,0.0,0.4,11.2,0.0,0.0,0.0
2018,11,18,1,45,0.0,0.0,0.35,11.1,0.0,0.0,0.0
2018,11,18,2,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2018,11,18,2,15,0.0,0.0,0.3,10.9,0.0,0.0,0.0
2018,11,18,2,30,0.0,0.0,0.3,10.8,0.0,0.0,0.0
2018,11,18,2,45,0.0,0.0,0.3,10.65,0.0,0.0,0.0
2018,11,18,3,0,0.0,0.0,0.3,10.5,0.0,0.0,0.0
2018,11,18,3,15,0.0,0.0,0.3,10.5,0.0,0.0,0.0
2018,11,18,3,30,0.0,0.0,0.3,10.5,0.0,0.0,0.0
2018,11,18,3,45,0.0,0.0,0.35,10.45,0.0,0.0,0.0
2018,11,18,4,0,0.0,0.0,0.4,10.4,0.0,0.0,0.0
2018,11,18,4,15,0.0,0.0,0.4,10.4,0.0,0.0,0.0
2018,11,18,4,30,0.0,0.0,0.4,10.4,0.0,0.0,0.0
2018,11,18,4,45,0.0,0.0,0.45,10.35,0.0,0.0,0.0
